Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,116.34,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,287.37,218.8
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,367.07,311.49
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,445.42,383.43
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,491.02,424.48
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,534.35,461.6
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,560.16,482.63
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,578.58,496.69
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,591.4,505.37
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,600.27,510.29
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,595.85,503.68
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,587.8,493.92
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,572.74,478.28
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,554.17,459.53
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,528.82,435.63
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,500.38,408.74
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,466.86,376.62
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,430.64,341.7
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,389.93,303.13
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,347.25,262.3
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,301.37,218.56
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,254.11,174.08
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,204.85,130.0
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,155.11,90.06
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,104.47,58.73
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,58.86,48.17
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,57.5,47.15
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,56.18,46.1
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,54.0,44.16
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,51.84,42.2
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,48.75,39.5
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,45.69,36.73
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,41.18,32.42
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,33.68,25.22
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,27.26,18.76
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,20.85,10.05
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,10.67,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,11.52,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,26.44,14.86
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,61.88,48.37
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,89.93,74.41
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,111.65,94.33
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,132.62,113.19
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,149.88,128.58
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,166.61,143.21
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,179.96,154.41
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,192.85,164.99
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,196.54,167.62
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,200.11,170.14
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,217.43,184.33
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,233.19,196.86
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,232.25,195.32
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,230.99,193.55
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,275.21,228.7
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,308.49,252.58
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,272.72,221.81
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,238.94,193.67
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,226.25,180.63
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,211.4,165.63
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,188.16,146.0
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,166.37,128.84
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,142.03,112.43
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,123.1,106.26
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,115.07,99.24
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,109.99,94.82
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,101.11,86.93
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,92.02,78.76
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,80.97,68.83
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,69.68,58.51
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,57.85,47.51
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,45.8,36.12
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,33.49,24.28
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,21.02,10.56
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,11.1,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,5.55,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,10.7,2.59
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,18.55,10.41
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,26.43,17.72
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,34.73,25.29
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,43.18,32.91
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,51.64,40.51
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,60.02,47.96
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,67.38,54.32
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,74.69,60.56
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,75.93,61.55
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,77.31,62.66
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,127.64,106.34
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,184.7,154.6
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,162.59,135.3
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,149.65,124.14
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,108.24,88.51
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,68.93,54.56
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,134.16,110.04
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,191.18,156.98
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,194.75,158.22
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,194.46,156.01
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,142.7,114.81
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,100.15,81.67
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,117.55,93.01
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,123.33,106.16
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,106.05,90.81
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,88.8,75.42
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,83.62,70.85
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,78.38,66.14
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,70.27,58.88
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,61.97,51.3
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,52.64,42.62
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,43.08,33.57
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,32.47,23.35
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,21.63,11.38
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,23.96,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,69.0,47.58
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,107.78,87.39
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,143.59,120.54
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,172.77,146.87
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,201.0,171.72
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,220.2,187.99
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,238.38,202.95
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,248.8,210.94
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,258.41,218.04
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,159.86,133.65
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,59.71,46.41
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,56.79,43.82
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,53.88,41.16
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,124.85,101.98
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,191.62,157.74
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,160.55,131.13
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,137.71,111.84
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,94.99,75.81
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,53.06,40.14
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,115.34,92.2
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,168.54,135.24
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,99.2,78.17
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,28.92,19.44
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,44.29,32.81
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,59.71,48.41
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,31.81,23.33
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.11,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,3.7,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.29,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,2.87,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.46,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.64,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.82,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.41,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,130.24,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,306.28,224.49
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,381.33,312.55
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,454.67,378.83
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,500.27,418.9
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,543.44,455.13
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,566.54,474.03
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,586.47,489.52
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,296.1,252.58
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.94,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,39.28,28.57
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,74.6,58.95
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,55.96,42.82
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,38.05,27.35
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,27.68,18.36
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,17.34,9.39
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,35.16,24.79
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,53.06,40.17
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,88.75,70.67
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,123.33,99.94
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,115.03,92.91
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,106.94,86.12
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,105.13,84.66
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,103.24,83.14
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,97.96,78.75
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,92.68,77.85
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,84.37,70.68
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,75.99,63.39
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,68.62,56.82
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,61.16,50.12
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,53.27,43.05
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,45.31,35.81
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,36.82,27.91
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,28.09,19.74
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,19.8,11.94
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,11.52,3.68
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,5.75,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.28,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.46,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,4.51,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,6.56,0.03
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,9.04,2.26
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,11.51,4.47
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,13.99,6.68
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,16.47,8.88
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,18.54,10.66
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,20.61,12.43
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,85.14,68.65
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,155.0,128.09
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,121.9,99.52
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,91.71,73.57
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,138.11,113.07
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,188.63,155.16
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,162.43,132.92
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,144.03,117.5
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,118.19,95.73
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,93.46,74.85
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,93.98,75.35
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,94.45,75.79
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,114.28,92.42
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,131.77,106.98
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,73.8,58.05
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,10.71,4.12
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,7.82,1.52
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,4.94,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,4.52,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.11,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,3.7,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.28,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.46,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.64,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.23,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.41,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,67.89,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,193.49,141.78
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,270.35,222.02
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,347.2,289.37
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,406.44,340.04
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,466.02,389.14
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,498.37,414.1
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,527.62,435.76
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,555.71,455.76
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,579.15,471.43
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,367.69,303.46
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,132.1,107.44
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,213.6,177.17
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,290.03,238.24
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,294.0,240.03
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,296.21,240.82
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,287.34,232.2
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,277.82,223.06
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,142.7,113.7
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,16.51,8.7
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,16.1,8.4
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,15.68,8.04
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,15.27,7.69
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,14.85,7.34
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,14.02,6.63
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,13.19,5.91
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,31.81,23.43
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,54.94,44.46
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,52.42,42.2
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,49.88,39.94
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,47.19,37.59
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,44.54,35.18
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,40.06,31.02
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,35.57,26.7
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,29.52,20.79
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,23.48,13.99
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,10.49,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,11.52,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,26.37,14.66
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,61.84,47.79
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,89.99,73.68
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,111.8,93.36
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,132.87,111.99
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,149.91,126.86
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,166.43,140.97
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,177.29,149.68
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,187.79,157.92
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,278.55,234.68
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,363.55,302.68
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,363.7,300.06
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,362.21,296.71
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,234.45,192.16
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,116.95,94.26
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,123.56,99.94
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,129.95,105.06
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,146.28,118.47
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,160.99,130.3
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,182.03,146.06
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,196.03,155.32
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,192.17,147.91
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,177.89,132.37
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,150.31,113.63
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,131.02,104.41
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,100.82,85.15
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,76.85,64.07
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,69.84,57.89
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,62.76,51.57
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,54.88,44.54
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,46.92,37.34
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,38.48,29.58
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,29.75,21.44
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,21.45,13.61
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,13.18,5.5
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,15.14,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,40.04,25.36
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,74.55,58.77
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,106.76,88.38
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,131.87,111.03
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,168.32,142.88
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,174.87,148.78
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,192.95,164.25
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,202.9,172.37
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,212.44,180.0
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,204.86,172.68
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,197.87,165.97
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,162.41,134.97
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,124.03,101.64
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,79.23,63.26
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,37.24,26.92
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,90.73,73.16
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,143.76,118.1
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,125.1,102.14
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,107.31,87.13
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,117.3,95.67
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,126.68,103.63
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,131.1,107.14
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,134.36,109.7
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,111.39,90.64
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,89.39,72.21
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,85.63,72.38
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,81.94,69.17
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,74.6,62.64
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,67.19,55.99
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,58.97,48.54
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,50.68,40.92
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,41.57,32.46
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,32.25,23.72
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,23.12,15.13
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,14.0,6.31
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,6.98,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,137.02,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,271.5,204.47
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,349.93,291.86
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,428.04,362.24
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,479.93,407.22
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,529.58,448.24
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,556.75,470.27
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,580.88,488.95
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,590.68,494.84
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,601.29,500.8
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,598.66,495.99
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,592.45,488.21
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,580.72,475.94
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,565.28,460.51
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,540.34,437.9
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,512.38,412.51
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,440.29,352.43
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,370.83,295.28
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,344.09,271.1
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,316.51,245.7
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,276.14,211.28
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,239.89,181.24
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,212.45,157.24
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,185.01,134.59
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,154.61,112.23
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,124.36,95.43
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,83.89,69.82
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,54.22,43.53
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,52.42,42.0
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,50.63,40.43
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,47.96,38.11
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,45.31,35.74
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,41.7,32.39
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,38.13,28.95
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,29.51,20.8
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,24.02,14.92
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,11.68,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,13.17,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,31.14,18.57
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,68.62,53.45
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,98.79,81.04
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,122.4,102.21
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,145.17,122.23
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,163.1,137.78
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,180.43,152.51
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,194.27,164.04
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,207.56,174.93
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,201.96,169.11
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,196.86,163.83
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,144.89,119.22
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,93.45,74.95
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,109.72,88.79
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,125.67,102.16
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,130.46,106.1
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,135.05,109.9
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,152.54,124.36
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,168.28,137.09
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,119.38,96.08
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,72.2,56.47
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,143.54,98.55
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,174.63,104.81
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,109.13,71.56
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,105.17,84.83
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,69.59,57.21
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,54.73,43.99
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,52.59,42.15
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,50.45,40.27
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,47.8,37.96
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,45.16,35.61
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,41.57,32.23
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,38.02,28.76
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,29.43,20.68
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,23.94,14.94
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,11.64,0.0
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
