Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,153.88,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,308.36,232.8
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,381.2,314.9
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,455.03,380.57
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,494.75,415.31
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,539.26,451.74
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,469.59,394.64
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,389.09,328.1
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,401.94,338.26
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,412.75,345.68
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,423.11,353.05
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,430.95,358.15
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,429.8,355.19
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,426.26,350.21
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,434.57,355.35
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,441.95,358.79
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,385.75,311.42
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,334.12,268.45
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,286.43,229.4
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,242.81,194.48
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,238.26,188.48
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,229.91,178.65
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,215.36,159.35
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,185.45,127.68
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,150.45,109.83
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,136.25,108.68
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,108.82,92.01
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,81.39,67.82
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,74.4,61.72
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,67.35,55.47
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,59.12,48.2
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,50.82,40.75
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,42.07,32.69
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,33.08,24.32
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,24.36,16.14
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,15.66,7.85
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,7.81,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,5.75,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,11.52,3.22
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,19.8,11.05
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,28.09,18.5
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,37.65,27.01
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,48.05,36.18
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,57.41,44.37
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,66.69,52.4
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,75.89,60.16
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,85.0,67.77
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,85.99,68.5
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,87.18,69.41
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,106.64,85.86
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,125.8,101.95
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,187.0,153.65
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,237.39,195.19
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,122.98,99.18
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,17.35,9.28
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,55.57,42.08
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,93.56,74.4
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,90.09,71.45
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,86.67,68.59
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,136.49,108.48
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,172.54,136.26
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,146.32,101.8
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,94.31,60.32
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,84.73,70.78
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,106.19,90.08
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,79.66,66.44
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,54.96,44.29
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,52.74,42.41
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,50.57,40.5
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,44.81,35.23
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,38.93,29.72
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,33.53,24.5
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,28.18,18.9
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,19.09,6.01
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,10.24,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,5.75,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,11.52,3.42
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,19.79,11.34
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,28.09,18.9
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,36.4,26.37
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,44.92,33.93
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,53.85,41.81
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,62.69,49.54
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,69.54,55.44
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,76.37,61.28
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,123.79,102.44
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,180.5,150.67
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,143.38,118.32
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,118.5,96.63
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,107.94,87.56
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,97.94,78.96
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,99.33,80.11
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,100.71,81.24
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,118.12,96.0
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,134.82,110.05
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,96.45,77.51
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,58.07,44.74
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,65.58,51.3
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,72.88,57.63
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,52.63,40.2
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,32.24,22.55
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,27.67,19.67
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,23.1,15.53
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,21.03,13.66
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,18.95,11.77
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,16.47,9.5
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,13.99,7.21
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,11.51,4.9
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,9.03,2.58
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,6.56,0.25
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,4.1,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.46,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,164.16,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,327.04,250.89
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,400.86,331.44
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,475.66,398.03
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,512.18,430.22
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,553.52,464.33
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,579.15,484.79
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,601.58,501.68
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,606.85,503.87
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,608.82,503.24
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,606.06,499.34
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,599.78,492.5
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,522.91,428.58
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,441.12,361.24
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,424.23,346.3
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,406.14,329.81
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,366.47,296.41
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,337.0,271.24
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,279.98,224.84
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,236.2,190.1
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,262.24,203.88
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,265.83,195.79
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,232.77,159.99
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,187.84,115.39
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,137.86,77.84
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,87.85,51.1
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,78.02,64.7
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,99.49,83.94
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,93.01,78.26
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,86.42,72.49
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,67.26,55.5
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,46.66,36.99
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,43.12,33.77
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,39.6,30.43
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,31.34,22.65
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,26.33,17.54
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,19.73,8.29
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,4.1,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,8.21,0.82
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,13.99,6.25
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,19.77,11.48
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,26.4,17.37
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,33.04,23.2
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,38.86,28.25
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,44.69,33.22
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,49.27,37.06
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,53.86,40.86
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,83.1,65.74
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,113.17,91.02
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,84.43,66.45
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,58.06,43.95
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,77.05,59.99
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,96.21,76.03
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,143.0,114.78
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,191.49,154.05
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,187.65,150.51
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,183.72,147.04
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,126.54,100.26
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,73.06,56.24
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,102.19,80.66
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,129.02,102.92
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,122.55,97.69
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,116.22,92.63
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,108.4,90.27
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,101.25,84.17
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,92.99,77.06
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,84.63,69.8
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,60.7,48.8
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,47.97,37.56
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,44.46,34.42
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,40.98,31.18
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,35.29,25.78
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,29.59,20.12
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,20.62,9.41
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,11.95,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,10.68,3.33
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,14.81,7.03
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,19.35,11.07
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,23.91,15.08
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,28.05,18.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,32.21,22.29
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,35.95,25.49
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,39.7,28.67
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,25.18,16.11
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,10.72,3.6
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,33.07,22.79
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,55.55,41.85
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,84.8,66.53
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,114.34,91.23
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,99.76,78.92
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,85.66,67.06
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,69.78,53.79
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,53.91,40.44
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,58.91,44.72
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,63.92,49.0
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,40.15,28.79
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,16.51,8.56
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,21.89,13.2
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,27.26,17.85
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,25.6,17.42
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,23.93,15.96
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,21.86,14.12
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,19.78,12.27
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,17.3,10.06
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,14.81,7.83
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,12.33,5.55
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,9.86,3.25
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,7.39,0.95
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,4.92,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,2.87,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,184.47,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,364.4,282.43
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,437.37,358.39
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,509.95,421.05
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,554.21,458.38
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,596.03,491.99
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,617.78,508.73
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,636.32,522.33
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,637.87,522.37
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,636.07,519.03
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,437.08,360.06
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,215.07,175.96
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,279.2,229.33
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,327.36,267.45
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,309.28,251.51
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,292.05,236.67
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,296.75,239.57
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,298.87,239.95
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,243.54,195.03
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,192.92,154.7
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,176.85,141.63
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,162.92,130.36
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,145.68,116.71
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,129.83,104.27
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,77.28,60.33
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,20.64,12.15
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,60.13,48.36
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,95.24,79.57
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,87.28,72.58
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,79.22,65.54
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,70.36,57.84
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,61.41,49.95
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,51.65,41.1
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,41.79,32.05
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,32.22,23.21
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,22.3,13.96
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,13.6,5.01
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,5.12,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.56,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,9.89,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,19.83,10.1
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,36.7,25.33
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,52.52,39.38
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,67.65,52.73
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,82.33,65.57
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,97.97,79.15
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,113.39,92.38
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,124.63,101.68
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,135.8,110.79
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,94.37,75.39
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,58.05,44.23
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,55.55,41.96
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,53.05,39.69
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,35.58,24.77
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,18.17,9.89
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,43.91,31.82
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,69.78,53.71
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,110.14,87.57
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,148.95,119.79
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,145.35,116.73
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,141.8,113.8
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,174.2,137.17
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,193.67,149.06
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,172.16,129.4
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,146.63,110.19
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,104.69,87.4
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,85.57,70.72
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,82.28,67.94
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,80.7,66.65
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,74.03,60.9
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,67.2,54.92
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,60.09,48.58
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,52.83,41.93
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,43.46,33.24
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,33.89,24.17
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,25.02,14.38
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,16.53,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,8.96,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,116.81,9.2
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,230.68,180.24
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,281.95,231.77
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,333.22,276.66
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,369.84,307.72
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,405.32,336.5
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,426.93,352.95
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,446.38,367.11
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,452.99,371.12
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,457.49,373.32
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,393.3,321.33
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,333.04,272.1
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,396.1,322.3
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,452.37,364.6
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,455.43,364.96
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,453.74,361.52
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,470.37,371.53
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,469.69,366.46
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,387.65,301.0
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,312.36,243.03
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,299.09,228.71
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,276.27,205.47
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,235.81,173.85
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,204.11,151.14
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,176.04,126.15
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,137.22,97.33
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,116.59,97.48
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,116.89,97.97
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,108.05,90.42
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,98.96,82.61
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,90.07,75.03
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,80.95,67.11
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,70.55,57.91
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,59.88,48.27
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,47.87,37.24
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,35.55,25.74
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,24.88,14.68
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,14.55,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,157.58,27.94
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,304.94,242.37
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,379.6,316.57
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,455.0,383.08
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,504.06,424.94
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,551.13,463.12
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,577.51,483.2
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,597.21,497.28
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,609.45,504.71
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,618.17,509.01
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,567.88,465.77
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,506.86,414.88
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,491.17,400.08
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,473.89,383.72
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,465.66,375.43
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,454.26,364.25
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,431.04,342.98
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,406.5,320.52
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,354.69,278.11
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,306.49,239.46
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,273.68,212.59
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,243.81,188.5
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,214.18,165.41
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,188.83,146.52
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,173.72,129.8
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,149.1,109.37
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,120.6,101.17
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,117.92,99.26
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,109.73,92.25
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,101.41,85.09
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,91.31,76.43
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,81.1,67.52
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,69.12,56.76
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,57.0,45.73
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,44.41,34.12
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,31.66,22.27
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,20.58,11.35
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,9.06,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,4.69,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,10.68,3.42
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,14.81,7.12
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,19.77,11.53
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,24.74,15.91
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,28.89,19.53
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,33.04,23.12
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,57.62,44.23
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,84.56,67.03
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,96.92,77.35
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,109.1,87.46
