Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,16.22,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,214.94,158.86
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,366.6,302.43
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,441.62,368.02
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,516.27,429.68
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,573.23,473.96
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,622.69,510.57
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,649.63,527.8
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,673.21,541.89
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,688.54,549.28
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,699.98,553.94
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,489.08,393.83
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,251.17,203.76
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,324.78,265.44
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,391.85,317.88
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,385.58,311.68
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,369.5,298.42
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,286.84,232.08
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,202.26,163.57
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,191.07,154.6
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,180.59,145.99
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,243.92,195.12
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,288.17,225.81
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,262.61,203.01
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,236.91,180.66
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,208.9,157.37
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,181.13,136.21
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,120.27,85.2
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,60.17,48.74
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,59.26,48.09
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,58.4,47.42
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,56.37,45.78
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,54.35,44.11
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,51.81,41.84
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,49.32,39.54
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,41.32,32.25
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,37.36,28.47
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,30.68,21.96
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,24.01,14.55
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,11.78,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,9.39,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,18.78,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,233.15,178.29
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,398.81,332.44
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,468.32,393.24
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,537.64,451.15
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,578.5,484.27
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,617.16,514.34
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,643.19,533.61
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,662.18,547.02
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,519.8,432.86
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,352.81,294.99
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,402.82,336.32
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,435.84,362.13
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,451.65,373.13
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,464.32,381.45
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,448.32,367.15
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,431.5,352.33
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,346.07,282.06
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,272.25,221.36
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,259.33,210.62
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,247.03,200.17
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,197.48,159.87
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,153.23,124.12
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,129.06,104.18
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,105.57,84.67
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,148.31,118.12
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,179.72,142.16
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,149.4,116.58
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,126.42,107.84
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,120.98,103.29
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,118.44,101.24
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,108.06,92.37
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,97.56,83.29
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,85.61,72.62
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,73.54,61.68
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,60.36,49.68
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,47.04,37.31
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,33.93,24.9
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,20.63,11.89
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,10.3,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,72.2,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,180.2,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,308.81,241.0
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,416.9,351.51
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,485.83,414.09
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,554.53,472.97
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,595.77,506.49
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,634.76,536.62
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,562.3,476.87
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,481.25,408.25
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,596.13,501.29
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,694.14,575.39
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,692.08,570.43
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,686.31,562.8
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,673.33,549.86
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,656.63,533.97
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,632.12,511.01
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,601.64,483.38
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,569.68,454.5
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,534.88,422.94
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,495.29,388.08
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,453.4,350.57
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,387.67,295.42
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,332.93,249.99
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,299.14,214.64
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,260.77,174.09
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,205.23,134.31
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,172.63,117.9
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,132.57,94.39
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,107.46,89.69
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,108.78,91.1
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,113.88,95.76
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,105.67,88.88
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,97.23,81.73
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,86.37,72.32
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,75.17,62.44
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,55.97,45.16
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,38.11,28.87
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,31.49,22.52
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,24.84,15.54
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,12.14,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,73.25,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,184.08,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,313.26,247.13
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,423.7,355.28
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,493.55,416.91
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,563.01,474.71
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,608.05,510.45
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,645.56,538.7
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,671.57,556.94
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,694.18,572.02
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,651.76,536.43
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,602.62,494.75
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,630.72,515.1
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,650.91,528.27
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,660.51,532.36
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,664.98,532.36
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,640.98,511.47
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,613.7,488.02
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,579.29,457.89
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,542.45,425.49
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,502.2,390.17
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,459.73,352.39
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,387.12,294.02
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,325.87,246.4
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,304.47,220.07
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,263.19,175.29
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,209.21,128.83
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,154.22,86.75
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,99.6,56.59
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,63.58,50.94
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,62.1,49.79
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,60.62,48.6
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,58.66,47.06
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,56.71,45.51
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,54.99,44.12
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,49.01,38.82
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,44.74,34.94
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,40.48,30.91
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,33.91,24.62
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,27.34,17.78
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,13.36,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,86.34,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,212.89,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,339.06,268.58
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,447.85,372.55
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,513.02,429.4
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,571.89,477.81
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,613.52,509.52
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,652.54,537.5
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,676.02,552.66
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,696.22,564.74
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,704.45,568.01
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,709.09,568.64
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,705.22,565.09
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,697.68,558.81
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,678.41,542.18
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,661.0,526.62
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,579.43,461.54
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,490.04,390.79
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,483.67,384.35
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,475.87,375.35
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,472.5,369.03
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,457.13,351.27
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,375.49,286.41
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,309.0,236.67
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,298.73,217.87
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,263.7,175.72
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,211.19,140.33
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,184.42,130.07
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,133.19,91.63
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,81.35,65.99
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,67.12,53.75
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,57.25,45.21
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,55.61,43.97
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,54.0,42.72
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,51.1,40.29
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,48.2,37.79
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,43.87,33.89
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,36.32,26.97
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,30.9,21.8
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,25.53,16.23
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,12.47,0.31
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,116.52,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,269.87,24.45
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,386.62,306.19
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,490.48,405.46
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,553.32,460.78
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,615.26,512.01
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,653.48,542.56
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,689.15,569.69
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,702.61,578.35
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,720.17,589.78
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,725.0,591.46
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,726.24,590.44
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,721.72,584.73
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,713.5,576.41
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,698.12,562.24
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,679.11,544.57
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,653.08,522.35
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,623.77,497.26
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,589.92,467.33
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,553.1,434.55
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,511.56,398.23
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,467.63,359.12
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,420.49,315.94
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,371.49,270.55
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,319.86,223.2
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,267.12,175.31
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,212.29,127.89
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,157.11,85.45
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,101.93,54.29
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,60.3,47.25
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,58.46,45.78
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,56.57,44.23
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,54.52,42.62
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,52.4,40.93
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,44.49,34.06
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,42.13,32.04
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,38.82,29.09
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,35.55,26.04
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,30.37,21.14
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,25.24,15.93
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,12.24,1.24
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,99.63,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,244.13,61.28
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,365.14,291.16
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,472.35,389.59
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,530.97,440.65
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,597.16,494.52
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,638.68,526.83
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,677.56,555.67
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,700.6,571.16
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,720.27,583.65
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,730.32,588.68
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,730.18,586.15
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,726.0,580.49
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,718.13,572.28
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,703.22,558.64
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,684.7,541.68
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,659.03,520.0
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,630.07,495.54
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,596.24,466.09
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,559.51,433.95
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,518.12,398.44
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,474.38,360.24
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,427.69,318.19
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,378.93,273.73
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,326.87,226.8
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,273.73,179.25
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,219.22,132.62
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,164.39,90.62
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,108.88,58.75
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,64.41,50.57
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,62.63,49.2
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,60.79,47.71
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,52.35,40.54
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,50.59,39.18
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,48.34,37.35
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,46.11,35.47
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,42.51,32.35
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,38.94,29.11
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,32.97,23.5
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,27.01,17.59
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,17.97,5.73
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,8.54,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,105.24,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,257.83,98.93
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,377.42,306.03
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,485.09,404.88
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,543.01,455.68
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,608.48,509.36
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,617.66,515.68
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,617.92,514.17
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,644.24,532.78
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,664.1,545.61
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,665.05,544.03
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,659.32,537.5
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,698.03,564.07
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,728.15,583.42
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,646.5,517.1
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,551.15,440.74
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,531.3,422.89
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,509.91,403.35
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,550.16,431.68
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,566.18,439.35
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,525.03,403.55
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,481.48,365.49
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,433.89,323.48
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,384.54,279.22
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,316.15,225.32
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,266.0,188.47
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,226.11,157.58
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,196.6,137.72
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,152.84,107.13
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,113.96,93.17
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,114.79,94.17
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,119.73,98.55
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,113.37,93.48
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,110.27,91.18
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,98.7,81.34
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,86.8,71.08
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,73.98,59.94
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,60.81,48.24
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,46.65,35.35
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,32.13,21.9
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,19.6,7.7
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.56,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,4.92,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,10.69,3.21
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,16.47,8.44
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,22.67,13.96
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,28.89,19.42
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,35.12,24.79
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,41.35,30.09
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,47.19,35.04
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,53.03,39.95
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,367.76,307.12
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,642.85,516.7
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,680.71,540.77
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,716.7,565.34
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,631.24,497.42
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,538.33,424.75
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,465.95,368.5
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,410.01,323.9
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,460.49,362.13
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,493.43,384.22
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,490.7,378.66
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,476.66,362.87
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,406.13,305.9
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,345.87,258.29
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,319.01,228.65
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,280.28,187.16
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,222.17,144.27
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,186.66,123.86
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,149.25,102.6
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,121.18,99.54
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,107.43,88.02
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,93.19,75.96
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,82.72,67.2
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,69.66,56.06
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,67.04,53.99
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,64.47,51.86
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,57.75,46.05
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,50.87,39.89
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,41.52,31.24
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,31.9,22.1
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,20.53,9.3
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,87.22,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,225.15,124.54
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,314.42,254.55
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,394.92,327.31
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,453.81,378.5
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,511.95,426.72
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,547.59,454.68
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,580.95,479.85
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,609.49,499.47
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,634.85,516.06
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,688.34,553.5
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,734.39,584.31
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,730.56,577.71
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,723.0,569.1
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,638.66,502.87
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,546.51,430.92
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,497.47,391.35
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,442.7,347.35
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,428.76,335.16
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,413.64,321.65
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,427.31,329.87
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,423.76,323.26
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,384.63,289.9
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,346.91,257.77
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,310.02,225.48
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,271.89,192.18
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,231.97,159.26
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,193.1,129.67
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,152.42,103.56
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,114.93,93.4
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,113.86,92.78
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,117.42,95.95
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,94.84,77.1
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,77.32,62.39
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,75.7,61.16
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,75.64,61.17
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,67.35,54.09
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,58.85,46.61
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,47.85,36.57
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,36.59,26.03
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,23.73,12.24
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,101.1,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,256.22,156.81
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,362.87,293.0
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,463.37,379.66
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,527.89,432.97
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,591.68,483.0
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,599.89,489.26
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,604.8,492.55
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,634.66,513.77
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,661.12,531.6
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,631.13,506.1
2016,2,12,10,0,548.0,143.0,1.1,14.0,400.0,590.5,472.12
2016,2,12,10,15,686.0,118.0,1.1,14.0,461.5,658.75,523.03
2016,2,12,10,30,824.0,93.0,1.1,14.0,523.0,708.77,558.43
2016,2,12,10,45,686.5,137.5,1.1,14.5,507.5,640.08,503.14
2016,2,12,11,0,549.0,182.0,1.1,15.0,492.0,562.86,442.85
2016,2,12,11,15,702.5,140.5,1.1,15.0,550.0,603.33,473.11
2016,2,12,11,30,856.0,99.0,1.1,15.0,608.0,624.67,487.16
2016,2,12,11,45,859.0,100.0,1.15,15.5,618.0,592.1,459.73
2016,2,12,12,0,862.0,101.0,1.2,16.0,628.0,556.79,430.18
2016,2,12,12,15,862.5,101.0,1.2,16.0,630.0,516.73,396.85
