Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,12,30,863.0,101.0,1.2,16.0,632.0,474.48,360.95
2016,2,12,12,45,858.0,101.5,1.25,16.5,626.0,428.48,320.88
2016,2,12,13,0,853.0,102.0,1.3,17.0,620.0,381.15,278.89
2016,2,12,13,15,847.5,101.0,1.3,17.0,606.5,331.31,234.67
2016,2,12,13,30,842.0,100.0,1.3,17.0,593.0,280.69,189.71
2016,2,12,13,45,831.5,99.0,1.35,17.0,572.0,228.6,145.02
2016,2,12,14,0,821.0,98.0,1.4,17.0,551.0,176.72,104.14
2016,2,12,14,15,808.0,96.0,1.3,17.0,523.5,124.36,71.09
2016,2,12,14,30,795.0,94.0,1.2,17.0,496.0,73.56,58.59
2016,2,12,14,45,689.5,109.0,1.2,17.0,441.0,76.98,61.77
2016,2,12,15,0,584.0,124.0,1.2,17.0,386.0,87.98,71.44
2016,2,12,15,15,606.5,107.0,1.1,16.5,357.5,77.47,62.59
2016,2,12,15,30,629.0,90.0,1.0,16.0,329.0,66.64,53.39
2016,2,12,15,45,583.0,88.0,0.95,15.5,289.0,66.13,53.17
2016,2,12,16,0,537.0,86.0,0.9,15.0,249.0,65.83,53.07
2016,2,12,16,15,492.0,77.0,0.9,14.5,207.5,59.97,47.94
2016,2,12,16,30,447.0,68.0,0.9,14.0,166.0,54.0,42.55
2016,2,12,16,45,383.0,55.5,0.95,13.5,125.0,44.73,34.03
2016,2,12,17,0,319.0,43.0,1.0,13.0,84.0,35.22,25.04
2016,2,12,17,15,159.5,30.5,1.0,13.0,51.0,23.55,12.7
2016,2,12,17,30,0.0,18.0,1.0,13.0,18.0,15.36,0.0
2016,2,12,17,45,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,11.0,1.35,7.0,25.0,143.23,0.0
2016,2,13,7,30,387.0,22.0,1.5,8.0,50.0,335.9,223.45
2016,2,13,7,45,501.5,29.5,1.65,9.0,94.5,441.73,359.25
2016,2,13,8,0,616.0,37.0,1.8,10.0,139.0,543.87,447.47
2016,2,13,8,15,679.0,42.0,1.8,10.5,187.5,604.67,497.96
2016,2,13,8,30,742.0,47.0,1.8,11.0,236.0,664.13,544.41
2016,2,13,8,45,783.0,50.5,1.85,11.5,283.5,702.43,572.82
2016,2,13,9,0,824.0,54.0,1.9,12.0,331.0,730.46,592.34
2016,2,13,9,15,850.5,56.5,1.95,12.5,374.5,750.15,604.96
2016,2,13,9,30,877.0,59.0,2.0,13.0,418.0,766.56,614.83
2016,2,13,9,45,901.0,59.0,2.05,13.5,457.5,774.22,618.15
2016,2,13,10,0,925.0,59.0,2.1,14.0,497.0,778.18,618.84
2016,2,13,10,15,937.5,60.0,2.0,14.5,529.5,770.92,610.31
2016,2,13,10,30,950.0,61.0,1.9,15.0,562.0,759.87,599.31
2016,2,13,10,45,960.0,61.5,1.85,15.5,587.5,742.65,584.5
2016,2,13,11,0,970.0,62.0,1.8,16.0,613.0,721.69,566.52
2016,2,13,11,15,974.5,62.5,1.8,16.0,631.0,693.48,543.68
2016,2,13,11,30,979.0,63.0,1.8,16.0,649.0,661.92,518.02
2016,2,13,11,45,981.5,63.0,1.8,16.5,659.5,625.45,487.31
2016,2,13,12,0,984.0,63.0,1.8,17.0,670.0,586.02,453.81
2016,2,13,12,15,984.0,63.5,1.7,17.0,672.0,543.04,417.21
2016,2,13,12,30,984.0,64.0,1.6,17.0,674.0,497.58,377.84
2016,2,13,12,45,970.5,69.5,1.5,17.5,667.5,449.02,334.65
2016,2,13,13,0,957.0,75.0,1.4,18.0,661.0,399.33,289.94
2016,2,13,13,15,951.0,74.5,1.55,17.5,646.5,346.06,243.35
2016,2,13,13,30,945.0,74.0,1.7,17.0,632.0,291.81,195.41
2016,2,13,13,45,934.0,74.0,1.85,17.0,609.5,236.27,147.26
2016,2,13,14,0,923.0,74.0,2.0,17.0,587.0,180.72,103.01
2016,2,13,14,15,910.5,72.5,1.95,17.0,558.0,124.23,66.94
2016,2,13,14,30,898.0,71.0,1.9,17.0,529.0,68.43,54.17
2016,2,13,14,45,879.0,70.0,1.85,17.0,493.0,65.53,51.83
2016,2,13,15,0,860.0,69.0,1.8,17.0,457.0,64.4,50.98
2016,2,13,15,15,750.0,79.0,1.65,16.5,395.5,64.25,51.08
2016,2,13,15,30,640.0,89.0,1.5,16.0,334.0,65.87,52.72
2016,2,13,15,45,599.5,85.5,1.35,15.5,294.0,64.21,51.47
2016,2,13,16,0,559.0,82.0,1.2,15.0,254.0,62.65,50.26
2016,2,13,16,15,597.5,66.0,1.2,14.0,222.5,51.7,40.7
2016,2,13,16,30,636.0,50.0,1.2,13.0,191.0,43.79,33.66
2016,2,13,16,45,551.5,43.5,1.25,12.5,144.5,35.28,25.84
2016,2,13,17,0,467.0,37.0,1.3,12.0,98.0,30.39,21.02
2016,2,13,17,15,233.5,29.5,1.25,11.5,60.0,24.31,13.86
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,84.5,12.5,1.45,8.5,19.0,69.41,0.0
2016,2,14,7,30,169.0,25.0,1.6,9.0,38.0,192.48,134.14
2016,2,14,7,45,216.0,41.5,1.8,10.0,70.5,254.02,208.81
2016,2,14,8,0,263.0,58.0,2.0,11.0,103.0,310.66,260.21
2016,2,14,8,15,290.5,74.0,1.95,11.5,137.5,351.66,295.93
2016,2,14,8,30,318.0,90.0,1.9,12.0,172.0,391.78,329.14
2016,2,14,8,45,333.0,106.0,1.9,13.0,206.5,420.79,351.21
2016,2,14,9,0,348.0,122.0,1.9,14.0,241.0,448.04,370.9
2016,2,14,9,15,385.0,133.5,2.0,14.5,280.5,485.36,399.2
2016,2,14,9,30,422.0,145.0,2.1,15.0,320.0,520.54,425.09
2016,2,14,9,45,538.5,130.0,2.25,16.0,374.0,584.34,473.36
2016,2,14,10,0,655.0,115.0,2.4,17.0,428.0,652.89,523.21
2016,2,14,10,15,766.5,94.0,2.45,17.0,484.0,693.55,552.33
2016,2,14,10,30,878.0,73.0,2.5,17.0,540.0,725.37,574.57
2016,2,14,10,45,886.0,75.5,2.6,17.5,565.5,710.32,561.84
2016,2,14,11,0,894.0,78.0,2.7,18.0,591.0,691.74,545.76
2016,2,14,11,15,902.0,78.5,2.7,18.0,609.5,667.57,525.67
2016,2,14,11,30,910.0,79.0,2.7,18.0,628.0,640.05,502.77
2016,2,14,11,45,912.0,80.5,2.7,18.5,639.0,606.8,474.2
2016,2,14,12,0,914.0,82.0,2.7,19.0,650.0,570.73,443.03
2016,2,14,12,15,915.5,82.5,2.7,19.0,653.0,530.8,409.12
2016,2,14,12,30,917.0,83.0,2.7,19.0,656.0,488.45,372.45
2016,2,14,12,45,912.5,84.0,2.75,19.0,650.5,441.87,331.73
2016,2,14,13,0,908.0,85.0,2.8,19.0,645.0,393.74,288.82
2016,2,14,13,15,681.0,156.5,2.75,19.0,571.5,327.97,237.51
2016,2,14,13,30,454.0,228.0,2.7,19.0,498.0,281.5,204.48
2016,2,14,13,45,663.0,157.0,2.65,19.0,536.0,240.42,161.24
2016,2,14,14,0,872.0,86.0,2.6,19.0,574.0,179.02,102.98
2016,2,14,14,15,638.5,142.0,2.45,18.5,490.0,142.39,89.81
2016,2,14,14,30,405.0,198.0,2.3,18.0,406.0,131.04,107.55
2016,2,14,14,45,429.5,178.0,2.2,18.0,386.0,117.94,96.62
2016,2,14,15,0,454.0,158.0,2.1,18.0,366.0,106.97,87.45
2016,2,14,15,15,455.0,142.5,1.95,17.5,335.0,98.25,80.31
2016,2,14,15,30,456.0,127.0,1.8,17.0,304.0,89.22,72.82
2016,2,14,15,45,434.5,116.0,1.7,17.0,269.0,82.66,67.26
2016,2,14,16,0,413.0,105.0,1.6,17.0,234.0,75.91,61.45
2016,2,14,16,15,385.5,91.0,1.55,16.0,196.0,66.79,53.65
2016,2,14,16,30,358.0,77.0,1.5,15.0,158.0,57.37,45.38
2016,2,14,16,45,319.0,61.0,1.5,14.5,121.0,46.13,35.18
2016,2,14,17,0,280.0,45.0,1.5,14.0,84.0,34.53,24.48
2016,2,14,17,15,140.0,32.5,1.55,13.5,52.0,24.97,14.6
2016,2,14,17,30,0.0,20.0,1.6,13.0,20.0,15.9,0.0
2016,2,14,17,45,0.0,10.0,1.65,13.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,11.5,2.25,12.5,28.0,153.36,0.0
2016,2,15,7,30,411.0,23.0,2.4,13.0,56.0,361.5,259.88
2016,2,15,7,45,515.0,30.5,2.6,13.5,101.0,456.84,369.85
2016,2,15,8,0,619.0,38.0,2.8,14.0,146.0,552.13,452.04
2016,2,15,8,15,678.0,43.0,2.9,14.0,193.5,610.35,501.49
2016,2,15,8,30,737.0,48.0,3.0,14.0,241.0,667.15,547.3
2016,2,15,8,45,776.0,51.0,3.15,14.5,288.0,703.46,574.67
2016,2,15,9,0,815.0,54.0,3.3,15.0,335.0,729.35,593.04
2016,2,15,9,15,840.0,56.5,3.35,15.5,378.0,748.11,604.97
2016,2,15,9,30,865.0,59.0,3.4,16.0,421.0,763.61,614.15
2016,2,15,9,45,883.5,60.5,3.45,16.5,459.5,769.22,615.86
2016,2,15,10,0,902.0,62.0,3.5,17.0,498.0,771.2,614.96
2016,2,15,10,15,914.5,63.5,3.5,17.0,530.0,764.87,609.0
2016,2,15,10,30,927.0,65.0,3.5,17.0,562.0,754.79,600.47
2016,2,15,10,45,935.5,66.0,3.5,17.5,587.5,737.52,585.7
2016,2,15,11,0,944.0,67.0,3.5,18.0,613.0,716.61,567.91
2016,2,15,11,15,949.5,67.5,3.5,18.0,631.0,689.63,545.52
2016,2,15,11,30,955.0,68.0,3.5,18.0,649.0,659.3,520.29
2016,2,15,11,45,957.0,69.0,3.5,18.5,659.5,624.2,490.05
2016,2,15,12,0,959.0,70.0,3.5,19.0,670.0,586.18,457.07
2016,2,15,12,15,959.5,70.0,3.4,19.0,672.0,543.7,420.65
2016,2,15,12,30,960.0,70.0,3.3,19.0,674.0,498.77,381.48
2016,2,15,12,45,949.5,74.0,3.25,19.5,667.0,450.76,338.5
2016,2,15,13,0,939.0,78.0,3.2,20.0,660.0,401.49,293.85
2016,2,15,13,15,934.5,77.0,3.1,20.0,646.5,348.93,246.47
2016,2,15,13,30,930.0,76.0,3.0,20.0,633.0,295.29,198.13
2016,2,15,13,45,921.5,75.5,2.9,20.0,611.5,240.42,150.16
2016,2,15,14,0,913.0,75.0,2.8,20.0,590.0,185.31,105.76
2016,2,15,14,15,902.5,73.5,2.6,19.5,562.0,129.33,69.24
2016,2,15,14,30,892.0,72.0,2.4,19.0,534.0,73.83,58.34
2016,2,15,14,45,875.5,70.5,2.25,19.0,499.0,65.86,51.65
2016,2,15,15,0,859.0,69.0,2.1,19.0,464.0,64.45,50.56
2016,2,15,15,15,837.5,66.5,1.85,18.5,424.0,55.67,43.17
2016,2,15,15,30,816.0,64.0,1.6,18.0,384.0,54.04,41.95
2016,2,15,15,45,786.0,60.5,1.35,18.0,340.0,51.54,39.86
2016,2,15,16,0,756.0,57.0,1.1,18.0,296.0,49.03,37.72
2016,2,15,16,15,710.0,52.5,1.05,17.0,249.0,45.55,34.8
2016,2,15,16,30,664.0,48.0,1.0,16.0,202.0,42.07,31.76
2016,2,15,16,45,594.0,41.5,1.0,15.5,155.5,36.7,26.82
2016,2,15,17,0,524.0,35.0,1.0,15.0,109.0,31.32,21.66
2016,2,15,17,15,391.5,26.0,1.05,14.5,68.5,21.44,11.95
2016,2,15,17,30,259.0,17.0,1.1,14.0,28.0,14.11,0.0
2016,2,15,17,45,129.5,8.5,1.15,14.0,14.0,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,216.5,12.0,1.25,10.5,30.0,162.24,0.0
2016,2,16,7,30,433.0,24.0,1.4,11.0,60.0,382.13,283.15
2016,2,16,7,45,532.0,31.5,1.6,12.0,105.5,472.68,382.33
2016,2,16,8,0,631.0,39.0,1.8,13.0,151.0,564.92,460.22
2016,2,16,8,15,688.5,43.5,1.75,13.5,199.5,621.74,505.94
2016,2,16,8,30,746.0,48.0,1.7,14.0,248.0,677.01,547.59
2016,2,16,8,45,783.0,51.5,1.7,14.5,294.5,712.61,572.75
2016,2,16,9,0,820.0,55.0,1.7,15.0,341.0,737.71,589.11
2016,2,16,9,15,845.0,57.5,1.7,15.5,384.5,756.52,600.28
2016,2,16,9,30,870.0,60.0,1.7,16.0,428.0,772.05,608.79
2016,2,16,9,45,880.5,64.5,1.75,16.5,465.5,775.22,608.8
2016,2,16,10,0,891.0,69.0,1.8,17.0,503.0,774.69,606.33
2016,2,16,10,15,759.5,108.0,1.8,17.0,494.5,712.98,560.82
2016,2,16,10,30,628.0,147.0,1.8,17.0,486.0,638.69,503.73
2016,2,16,10,45,665.0,143.5,1.8,17.5,518.0,641.27,504.03
2016,2,16,11,0,702.0,140.0,1.8,18.0,550.0,639.45,500.25
2016,2,16,11,15,824.0,108.0,1.8,18.0,603.0,657.86,512.98
2016,2,16,11,30,946.0,76.0,1.8,18.0,656.0,665.32,516.76
2016,2,16,11,45,948.5,77.0,1.8,18.5,666.5,630.55,487.35
2016,2,16,12,0,951.0,78.0,1.8,19.0,677.0,592.83,455.59
2016,2,16,12,15,951.5,78.0,1.85,19.0,679.5,550.4,420.69
2016,2,16,12,30,952.0,78.0,1.9,19.0,682.0,505.55,382.93
2016,2,16,12,45,664.5,172.0,1.95,19.0,592.0,418.69,315.7
2016,2,16,13,0,377.0,266.0,2.0,19.0,502.0,346.73,262.18
2016,2,16,13,15,412.5,250.5,2.0,19.0,504.0,319.85,238.09
2016,2,16,13,30,448.0,235.0,2.0,19.0,506.0,287.7,209.12
2016,2,16,13,45,688.5,154.0,2.05,19.0,553.5,246.81,165.02
2016,2,16,14,0,929.0,73.0,2.1,19.0,601.0,188.6,107.77
2016,2,16,14,15,919.0,71.5,2.05,18.5,572.5,131.72,70.12
2016,2,16,14,30,909.0,70.0,2.0,18.0,544.0,75.26,49.57
2016,2,16,14,45,892.0,68.5,2.0,18.0,509.0,64.75,50.88
2016,2,16,15,0,875.0,67.0,2.0,18.0,474.0,63.3,49.76
2016,2,16,15,15,629.0,105.5,1.8,17.5,385.0,75.81,60.88
2016,2,16,15,30,383.0,144.0,1.6,17.0,296.0,99.35,81.6
2016,2,16,15,45,366.0,130.0,1.4,16.5,261.5,91.15,74.74
2016,2,16,16,0,349.0,116.0,1.2,16.0,227.0,82.67,67.58
2016,2,16,16,15,330.5,99.0,1.1,15.0,191.5,71.78,58.28
2016,2,16,16,30,312.0,82.0,1.0,14.0,156.0,60.5,48.39
2016,2,16,16,45,273.5,66.0,0.9,13.5,120.0,49.43,38.34
2016,2,16,17,0,235.0,50.0,0.8,13.0,84.0,38.0,27.77
2016,2,16,17,15,117.5,36.0,0.75,12.5,53.0,27.91,17.69
2016,2,16,17,30,0.0,22.0,0.7,12.0,22.0,17.48,0.0
2016,2,16,17,45,0.0,11.0,0.7,12.0,11.0,9.39,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,2.45,13.0,16.5,34.01,0.0
2016,2,17,7,30,33.0,30.0,2.4,13.0,33.0,74.1,52.47
2016,2,17,7,45,59.0,50.0,2.4,13.0,59.0,119.6,95.77
2016,2,17,8,0,85.0,70.0,2.4,13.0,85.0,162.88,134.48
2016,2,17,8,15,100.5,90.5,2.65,13.5,113.5,197.84,164.92
2016,2,17,8,30,116.0,111.0,2.9,14.0,142.0,231.78,193.68
2016,2,17,8,45,129.0,129.5,3.15,14.5,170.0,259.87,216.82
2016,2,17,9,0,142.0,148.0,3.4,15.0,198.0,287.21,238.76
2016,2,17,9,15,71.0,123.5,3.65,15.0,148.5,177.88,146.55
2016,2,17,9,30,0.0,99.0,3.9,15.0,99.0,84.31,65.81
2016,2,17,9,45,0.0,86.0,4.2,15.5,86.0,71.7,55.0
2016,2,17,10,0,0.0,73.0,4.5,16.0,73.0,60.57,45.44
2016,2,17,10,15,45.5,160.0,4.55,16.0,184.5,183.24,148.37
2016,2,17,10,30,91.0,247.0,4.6,16.0,296.0,303.44,245.96
2016,2,17,10,45,45.5,193.0,4.7,16.0,217.5,209.21,168.33
2016,2,17,11,0,0.0,139.0,4.8,16.0,139.0,117.37,92.0
2016,2,17,11,15,9.5,185.0,4.8,15.5,191.0,163.52,130.23
2016,2,17,11,30,19.0,231.0,4.8,15.0,243.0,208.46,166.97
2016,2,17,11,45,19.5,234.5,4.8,15.0,247.0,209.39,167.46
2016,2,17,12,0,20.0,238.0,4.8,15.0,251.0,210.21,167.93
2016,2,17,12,15,10.0,133.5,4.8,15.0,140.0,116.06,90.97
2016,2,17,12,30,0.0,29.0,4.8,15.0,29.0,24.03,14.53
2016,2,17,12,45,0.0,28.5,4.8,15.0,28.5,23.62,14.2
2016,2,17,13,0,0.0,28.0,4.8,15.0,28.0,23.2,13.86
2016,2,17,13,15,0.0,69.0,4.8,14.5,69.0,57.33,42.54
2016,2,17,13,30,0.0,110.0,4.8,14.0,110.0,91.01,70.8
2016,2,17,13,45,0.0,77.0,4.8,14.0,77.0,63.98,48.28
2016,2,17,14,0,0.0,44.0,4.8,14.0,44.0,36.46,25.21
2016,2,17,14,15,0.0,32.5,4.7,14.0,32.5,26.89,17.17
2016,2,17,14,30,0.0,21.0,4.6,14.0,21.0,17.35,9.11
2016,2,17,14,45,0.0,19.5,4.6,14.0,19.5,16.1,8.68
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,14.85,7.6
2016,2,17,15,15,0.0,16.0,4.4,13.5,16.0,13.19,6.17
2016,2,17,15,30,0.0,14.0,4.2,13.0,14.0,11.54,4.72
2016,2,17,15,45,0.0,12.5,4.05,13.0,12.5,10.29,3.63
2016,2,17,16,0,0.0,11.0,3.9,13.0,11.0,9.05,2.52
2016,2,17,16,15,0.0,9.0,3.75,12.5,9.0,7.4,1.04
2016,2,17,16,30,0.0,7.0,3.6,12.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,3.5,12.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,3.4,12.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,3.4,12.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,3.4,12.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,1.0,3.05,8.0,1.0,0.82,0.0
2016,2,18,7,30,0.0,2.0,3.1,8.0,2.0,1.64,0.0
2016,2,18,7,45,0.0,4.0,3.2,8.5,4.0,3.28,0.0
2016,2,18,8,0,0.0,6.0,3.3,9.0,6.0,4.92,0.0
2016,2,18,8,15,0.0,8.0,3.4,9.0,8.0,6.57,0.09
2016,2,18,8,30,0.0,10.0,3.5,9.0,10.0,8.22,1.56
2016,2,18,8,45,0.0,12.5,3.65,9.5,12.5,10.28,3.36
2016,2,18,9,0,0.0,15.0,3.8,10.0,15.0,12.35,5.14
2016,2,18,9,15,0.0,64.0,3.85,10.0,64.0,53.03,40.43
2016,2,18,9,30,0.0,113.0,3.9,10.0,113.0,97.76,78.69
2016,2,18,9,45,0.0,96.0,4.0,10.5,96.0,80.78,63.83
2016,2,18,10,0,0.0,79.0,4.1,11.0,79.0,65.59,50.63
2016,2,18,10,15,9.0,141.5,4.1,11.0,146.5,128.42,103.96
2016,2,18,10,30,18.0,204.0,4.1,11.0,214.0,192.7,157.44
2016,2,18,10,45,80.5,241.5,4.1,11.5,289.0,282.95,232.2
2016,2,18,11,0,143.0,279.0,4.1,12.0,364.0,368.13,300.53
2016,2,18,11,15,157.5,288.0,4.1,12.0,384.0,375.52,305.57
2016,2,18,11,30,172.0,297.0,4.1,12.0,404.0,381.15,309.35
2016,2,18,11,45,166.0,306.5,4.1,12.0,411.0,373.31,302.09
2016,2,18,12,0,160.0,316.0,4.1,12.0,418.0,364.93,294.46
2016,2,18,12,15,80.5,240.5,4.05,12.0,292.0,243.67,196.45
2016,2,18,12,30,1.0,165.0,4.0,12.0,166.0,137.14,109.28
2016,2,18,12,45,0.5,103.0,4.0,12.0,103.5,85.85,66.78
2016,2,18,13,0,0.0,41.0,4.0,12.0,41.0,34.0,23.21
2016,2,18,13,15,0.0,66.5,3.9,12.0,66.5,55.24,41.21
2016,2,18,13,30,0.0,92.0,3.8,12.0,92.0,76.55,59.19
2016,2,18,13,45,0.0,84.0,3.75,12.0,84.0,69.84,53.6
2016,2,18,14,0,0.0,76.0,3.7,12.0,76.0,63.14,48.02
2016,2,18,14,15,0.0,94.5,3.55,11.5,94.5,78.35,61.08
2016,2,18,14,30,0.0,113.0,3.4,11.0,113.0,92.24,73.06
2016,2,18,14,45,96.5,161.0,3.3,11.0,207.0,115.87,97.46
2016,2,18,15,0,193.0,209.0,3.2,11.0,301.0,143.96,122.28
2016,2,18,15,15,179.0,191.5,3.0,10.5,271.0,133.42,113.49
2016,2,18,15,30,165.0,174.0,2.8,10.0,241.0,122.59,104.4
2016,2,18,15,45,152.5,157.0,2.6,10.0,213.5,111.73,95.0
2016,2,18,16,0,140.0,140.0,2.4,10.0,186.0,100.58,85.22
2016,2,18,16,15,127.5,119.5,2.1,9.5,156.5,87.11,73.34
2016,2,18,16,30,115.0,99.0,1.8,9.0,127.0,73.26,60.89
2016,2,18,16,45,98.5,78.0,1.55,9.0,98.5,58.71,47.45
2016,2,18,17,0,82.0,57.0,1.3,9.0,70.0,43.78,33.49
2016,2,18,17,15,41.0,38.5,1.2,8.5,45.0,30.05,20.25
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,16.26,0.65
2016,2,18,17,45,0.0,10.0,1.05,7.5,10.0,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,2.7,8.0,1.5,1.23,0.0
2016,2,19,7,30,0.0,3.0,2.9,8.0,3.0,2.46,0.0
2016,2,19,7,45,0.0,5.5,3.15,8.5,5.5,4.51,0.0
2016,2,19,8,0,0.0,8.0,3.4,9.0,8.0,6.57,0.05
2016,2,19,8,15,0.0,10.5,3.55,9.5,10.5,8.63,1.89
2016,2,19,8,30,0.0,13.0,3.7,10.0,13.0,10.69,3.7
2016,2,19,8,45,0.0,15.5,3.9,10.5,15.5,12.76,5.49
2016,2,19,9,0,0.0,18.0,4.1,11.0,18.0,14.83,7.25
2016,2,19,9,15,0.0,36.0,4.1,11.0,36.0,29.74,20.14
2016,2,19,9,30,0.0,54.0,4.1,11.0,54.0,44.7,32.98
2016,2,19,9,45,0.0,69.0,4.1,11.0,69.0,57.22,43.61
2016,2,19,10,0,0.0,84.0,4.1,11.0,84.0,69.77,54.19
2016,2,19,10,15,0.0,113.5,4.0,11.0,113.5,95.83,76.14
2016,2,19,10,30,0.0,143.0,3.9,11.0,143.0,122.05,98.0
2016,2,19,10,45,0.0,135.5,3.8,11.0,135.5,114.67,91.61
2016,2,19,11,0,0.0,128.0,3.7,11.0,128.0,107.67,85.6
2016,2,19,11,15,0.0,118.0,3.6,11.0,118.0,98.77,78.04
2016,2,19,11,30,0.0,108.0,3.5,11.0,108.0,90.11,70.71
2016,2,19,11,45,0.0,134.5,3.45,11.0,134.5,112.43,89.33
2016,2,19,12,0,0.0,161.0,3.4,11.0,161.0,134.42,107.55
2016,2,19,12,15,2.0,174.5,3.4,11.0,176.0,146.14,117.2
2016,2,19,12,30,4.0,188.0,3.4,11.0,191.0,157.34,126.42
2016,2,19,12,45,3.0,182.5,3.4,11.0,185.0,151.48,121.56
2016,2,19,13,0,2.0,177.0,3.4,11.0,179.0,145.81,116.92
2016,2,19,13,15,4.5,187.0,3.3,11.0,190.0,153.44,123.23
2016,2,19,13,30,7.0,197.0,3.2,11.0,201.0,160.35,128.9
2016,2,19,13,45,29.5,223.5,3.1,11.0,241.0,177.61,142.23
2016,2,19,14,0,52.0,250.0,3.0,11.0,281.0,192.32,153.37
2016,2,19,14,15,113.5,247.5,2.75,10.5,310.0,182.02,143.27
2016,2,19,14,30,175.0,245.0,2.5,10.0,339.0,169.04,134.93
2016,2,19,14,45,223.5,224.0,2.3,10.0,336.0,153.25,130.27
2016,2,19,15,0,272.0,203.0,2.1,10.0,333.0,136.09,115.57
2016,2,19,15,15,274.5,184.0,1.85,9.5,306.0,125.54,106.79
2016,2,19,15,30,277.0,165.0,1.6,9.0,279.0,114.61,97.56
2016,2,19,15,45,252.0,152.0,1.4,9.0,247.0,106.62,90.67
2016,2,19,16,0,227.0,139.0,1.2,9.0,215.0,98.39,83.48
2016,2,19,16,15,209.0,119.5,1.05,8.5,181.5,85.93,72.51
2016,2,19,16,30,191.0,100.0,0.9,8.0,148.0,73.06,60.94
2016,2,19,16,45,162.0,80.0,0.8,7.5,114.5,59.39,48.39
2016,2,19,17,0,133.0,60.0,0.7,7.0,81.0,45.31,35.22
2016,2,19,17,15,81.0,41.0,0.65,6.5,52.5,31.95,22.27
2016,2,19,17,30,29.0,22.0,0.6,6.0,24.0,17.63,3.25
2016,2,19,17,45,14.5,11.0,0.6,6.0,12.0,9.39,0.0
2016,2,19,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,153.0,17.0,1.7,3.5,32.5,163.4,32.48
2016,2,20,7,30,306.0,34.0,1.8,4.0,65.0,315.66,257.84
2016,2,20,7,45,376.0,47.5,1.95,4.5,106.5,389.02,330.36
2016,2,20,8,0,446.0,61.0,2.1,5.0,148.0,464.26,396.71
2016,2,20,8,15,503.0,69.0,2.1,5.5,192.5,523.81,446.65
2016,2,20,8,30,560.0,77.0,2.1,6.0,237.0,581.96,493.02
2016,2,20,8,45,614.0,77.0,2.15,7.0,280.0,626.21,525.77
2016,2,20,9,0,668.0,77.0,2.2,8.0,323.0,667.7,555.14
2016,2,20,9,15,611.5,103.0,2.15,8.5,348.5,649.01,537.89
2016,2,20,9,30,555.0,129.0,2.1,9.0,374.0,618.0,511.17
2016,2,20,9,45,594.0,130.0,2.05,9.5,412.5,648.5,532.29
2016,2,20,10,0,633.0,131.0,2.0,10.0,451.0,668.15,544.41
2016,2,20,10,15,566.5,163.5,1.9,10.0,463.5,629.05,511.02
2016,2,20,10,30,500.0,196.0,1.8,10.0,476.0,596.47,482.96
2016,2,20,10,45,690.0,149.0,1.7,10.5,554.0,674.56,541.55
2016,2,20,11,0,880.0,102.0,1.6,11.0,632.0,731.29,581.19
2016,2,20,11,15,621.5,187.0,1.5,11.0,566.5,613.84,487.72
2016,2,20,11,30,363.0,272.0,1.4,11.0,501.0,488.18,388.85
2016,2,20,11,45,412.0,262.5,1.3,11.5,526.5,488.05,387.52
2016,2,20,12,0,461.0,253.0,1.2,12.0,552.0,490.24,386.28
2016,2,20,12,15,411.5,268.5,1.15,12.0,536.5,445.35,349.84
2016,2,20,12,30,362.0,284.0,1.1,12.0,521.0,409.49,320.53
2016,2,20,12,45,432.5,259.0,1.05,12.0,539.0,396.89,307.96
2016,2,20,13,0,503.0,234.0,1.0,12.0,557.0,374.23,286.22
2016,2,20,13,15,485.0,235.5,1.0,12.0,542.5,336.24,253.63
2016,2,20,13,30,467.0,237.0,1.0,12.0,528.0,299.26,221.91
2016,2,20,13,45,368.0,251.0,1.0,12.0,475.5,258.11,190.78
2016,2,20,14,0,269.0,265.0,1.0,12.0,423.0,224.38,167.63
2016,2,20,14,15,568.0,176.5,1.0,12.0,489.5,168.86,113.23
2016,2,20,14,30,867.0,88.0,1.0,12.0,556.0,87.6,55.03
2016,2,20,14,45,854.5,84.5,1.0,12.0,521.5,67.34,54.31
2016,2,20,15,0,842.0,81.0,1.0,12.0,487.0,65.38,52.75
2016,2,20,15,15,820.5,78.0,0.95,11.5,446.5,63.64,51.45
2016,2,20,15,30,799.0,75.0,0.9,11.0,406.0,61.9,50.15
2016,2,20,15,45,775.5,70.0,0.85,11.0,361.5,58.55,47.28
2016,2,20,16,0,752.0,65.0,0.8,11.0,317.0,55.13,44.31
2016,2,20,16,15,707.5,60.0,0.8,10.5,269.0,51.45,41.12
2016,2,20,16,30,663.0,55.0,0.8,10.0,221.0,47.75,37.8
2016,2,20,16,45,599.5,48.0,0.8,9.5,173.5,38.71,29.49
2016,2,20,17,0,536.0,41.0,0.8,9.0,126.0,33.51,24.47
2016,2,20,17,15,415.5,31.0,0.8,8.5,83.0,25.48,16.6
2016,2,20,17,30,295.0,21.0,0.8,8.0,40.0,17.39,4.53
2016,2,20,17,45,147.5,10.5,0.8,8.0,20.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,15.5,1.05,4.5,39.0,212.04,79.6
2016,2,21,7,30,441.0,31.0,1.2,5.0,78.0,414.67,336.32
2016,2,21,7,45,537.0,38.5,1.35,6.0,125.5,494.76,411.38
2016,2,21,8,0,633.0,46.0,1.5,7.0,173.0,587.24,488.4
2016,2,21,8,15,689.0,51.5,1.45,7.5,223.0,645.63,534.37
2016,2,21,8,30,745.0,57.0,1.4,8.0,273.0,702.24,576.31
2016,2,21,8,45,784.5,60.5,1.35,9.0,321.5,740.65,601.4
2016,2,21,9,0,824.0,64.0,1.3,10.0,370.0,776.11,623.12
2016,2,21,9,15,849.0,66.5,1.25,10.5,415.0,795.17,633.28
2016,2,21,9,30,874.0,69.0,1.2,11.0,460.0,802.89,635.2
2016,2,21,9,45,893.5,71.0,1.15,11.5,499.5,809.82,636.63
2016,2,21,10,0,913.0,73.0,1.1,12.0,539.0,812.97,635.43
2016,2,21,10,15,925.0,74.5,1.05,12.5,572.0,805.8,627.16
2016,2,21,10,30,937.0,76.0,1.0,13.0,605.0,794.82,616.55
2016,2,21,10,45,945.5,77.0,1.0,13.5,631.0,776.89,602.04
2016,2,21,11,0,954.0,78.0,1.0,14.0,657.0,755.27,585.2
2016,2,21,11,15,959.0,79.0,1.0,14.0,675.5,727.64,563.75
2016,2,21,11,30,964.0,80.0,1.0,14.0,694.0,696.63,539.4
2016,2,21,11,45,966.0,80.5,1.0,14.5,704.0,660.03,509.62
2016,2,21,12,0,968.0,81.0,1.0,15.0,714.0,620.49,477.15
2016,2,21,12,15,967.5,81.5,1.05,15.0,716.0,576.9,442.2
2016,2,21,12,30,967.0,82.0,1.1,15.0,718.0,530.9,404.32
2016,2,21,12,45,961.5,83.0,1.15,15.0,711.0,481.03,362.29
2016,2,21,13,0,956.0,84.0,1.2,15.0,704.0,429.61,317.76
2016,2,21,13,15,950.5,83.5,1.25,15.0,689.5,375.64,270.11
2016,2,21,13,30,945.0,83.0,1.3,15.0,675.0,320.66,220.96
2016,2,21,13,45,935.5,82.5,1.4,15.0,652.5,264.05,171.17
2016,2,21,14,0,926.0,82.0,1.5,15.0,630.0,207.33,123.94
2016,2,21,14,15,914.0,80.5,1.5,15.0,600.0,149.77,82.98
2016,2,21,14,30,902.0,79.0,1.5,15.0,570.0,92.87,56.95
2016,2,21,14,45,886.0,77.0,1.55,15.0,534.0,70.48,56.39
2016,2,21,15,0,870.0,75.0,1.6,15.0,498.0,61.34,48.56
2016,2,21,15,15,847.5,72.5,1.5,14.5,456.5,59.82,47.46
2016,2,21,15,30,825.0,70.0,1.4,14.0,415.0,58.31,46.35
2016,2,21,15,45,795.5,66.5,1.3,13.5,369.0,55.95,44.47
2016,2,21,16,0,766.0,63.0,1.2,13.0,323.0,53.57,42.54
2016,2,21,16,15,721.0,58.5,1.15,12.0,274.5,50.24,39.77
2016,2,21,16,30,676.0,54.0,1.1,11.0,226.0,46.9,36.88
2016,2,21,16,45,612.0,47.0,1.1,10.5,177.5,41.26,31.67
2016,2,21,17,0,548.0,40.0,1.1,10.0,129.0,35.56,26.22
2016,2,21,17,15,430.0,31.0,1.1,9.5,86.0,25.45,16.58
2016,2,21,17,30,312.0,22.0,1.1,9.0,43.0,18.24,6.17
2016,2,21,17,45,156.0,11.0,1.15,9.0,21.5,9.39,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,244.0,15.0,1.65,6.5,42.0,225.94,112.35
2016,2,22,7,30,488.0,30.0,1.9,7.0,84.0,440.04,358.01
2016,2,22,7,45,573.0,37.5,2.15,8.0,132.0,523.88,435.23
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,608.4,506.23
2016,2,22,8,15,712.0,49.5,2.55,9.5,230.0,664.28,551.71
2016,2,22,8,30,766.0,54.0,2.7,10.0,280.0,718.3,593.44
2016,2,22,8,45,799.0,58.0,2.85,10.5,328.0,752.22,618.16
2016,2,22,9,0,832.0,62.0,3.0,11.0,376.0,783.17,639.81
2016,2,22,9,15,857.0,65.0,3.05,11.5,421.0,802.94,651.96
2016,2,22,9,30,882.0,68.0,3.1,12.0,466.0,811.29,655.47
2016,2,22,9,45,899.0,70.5,3.15,12.5,505.5,816.84,656.98
2016,2,22,10,0,916.0,73.0,3.2,13.0,545.0,818.61,655.8
2016,2,22,10,15,928.0,74.5,3.2,13.0,578.5,811.4,649.11
2016,2,22,10,30,940.0,76.0,3.2,13.0,612.0,800.36,639.84
2016,2,22,10,45,948.5,77.5,3.2,13.5,638.0,782.89,624.87
2016,2,22,11,0,957.0,79.0,3.2,14.0,664.0,761.68,607.39
2016,2,22,11,15,962.5,79.5,3.2,14.0,682.5,733.71,584.72
2016,2,22,11,30,968.0,80.0,3.2,14.0,701.0,702.32,558.87
2016,2,22,11,45,971.0,80.5,3.2,14.5,711.5,666.12,527.92
2016,2,22,12,0,974.0,81.0,3.2,15.0,722.0,626.88,494.16
2016,2,22,12,15,974.5,81.0,3.15,15.0,724.5,583.02,456.91
2016,2,22,12,30,975.0,81.0,3.1,15.0,727.0,536.67,416.82
2016,2,22,12,45,969.5,82.5,3.05,15.5,720.5,486.8,372.29
2016,2,22,13,0,964.0,84.0,3.0,16.0,714.0,435.33,325.62
2016,2,22,13,15,960.0,83.5,2.9,16.0,700.0,381.35,276.67
2016,2,22,13,30,956.0,83.0,2.8,16.0,686.0,326.19,226.32
2016,2,22,13,45,947.5,82.5,2.75,16.0,664.0,269.1,175.3
2016,2,22,14,0,939.0,82.0,2.7,16.0,642.0,211.77,126.94
2016,2,22,14,15,929.0,80.5,2.55,16.0,612.5,153.58,84.9
2016,2,22,14,30,919.0,79.0,2.4,16.0,583.0,95.82,57.6
2016,2,22,14,45,760.0,106.5,2.25,16.0,506.0,74.43,59.58
2016,2,22,15,0,601.0,134.0,2.1,16.0,429.0,92.7,75.63
2016,2,22,15,15,600.0,122.0,1.8,15.5,396.0,86.09,70.18
2016,2,22,15,30,599.0,110.0,1.5,15.0,363.0,79.24,64.51
2016,2,22,15,45,568.0,104.5,1.25,14.5,323.5,76.71,62.58
2016,2,22,16,0,537.0,99.0,1.0,14.0,284.0,74.2,60.61
2016,2,22,16,15,508.5,87.5,1.0,13.0,242.0,66.84,54.38
2016,2,22,16,30,480.0,76.0,1.0,12.0,200.0,59.2,47.73
2016,2,22,16,45,423.5,65.0,1.05,11.5,158.0,51.53,40.74
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,41.38,31.31
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,30.55,21.02
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,20.63,8.69
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,10.67,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
