Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,228.08,133.11
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,439.15,354.7
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,525.16,429.74
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,605.25,494.47
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,623.04,509.62
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,630.14,515.5
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,669.61,545.12
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,702.41,568.47
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,765.66,612.0
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,825.01,651.08
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,823.19,646.88
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,825.47,646.43
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,818.17,638.71
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,807.03,628.59
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,789.26,614.57
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,767.77,598.1
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,739.89,575.94
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,708.59,550.74
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,671.47,520.34
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,631.51,487.33
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,587.5,451.21
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,541.09,412.35
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,490.98,369.69
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,439.39,324.82
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,385.61,277.1
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,330.72,227.99
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,273.7,177.53
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,216.49,129.67
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,158.7,88.26
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,101.47,60.83
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,66.79,52.65
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,66.17,52.32
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,64.8,51.38
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,63.45,50.45
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,61.58,48.94
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,59.75,47.45
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,51.59,40.41
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,48.32,37.58
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,44.02,33.67
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,39.82,29.65
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,31.18,21.41
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,22.46,10.67
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,11.52,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,66.52,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,238.09,153.36
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,375.76,306.23
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,463.75,383.44
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,553.41,457.29
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,611.67,502.52
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,668.65,544.52
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,708.19,572.2
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,740.54,593.81
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,761.98,605.92
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,779.96,615.32
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,788.63,618.6
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,793.51,619.36
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,787.99,614.11
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,778.7,606.47
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,756.73,589.54
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,737.72,574.94
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,711.72,554.35
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,682.46,531.14
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,647.87,502.69
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,610.41,471.65
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,568.66,436.96
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,524.57,399.73
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,476.81,358.72
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,427.77,315.81
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,375.93,270.25
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,323.15,223.38
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,268.83,175.76
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,207.92,125.17
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,151.98,84.54
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,96.81,56.92
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,84.05,67.52
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,105.13,85.82
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,83.13,67.18
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,64.28,51.12
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,61.77,49.1
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,59.25,47.0
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,51.17,40.03
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,47.96,37.24
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,42.59,32.39
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,37.16,27.31
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,29.35,19.89
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,21.48,10.58
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,11.1,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,63.4,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,232.77,160.38
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,362.02,296.24
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,443.98,368.08
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,527.27,437.0
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,587.0,483.3
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,645.34,526.16
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,685.0,553.14
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,722.08,577.26
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,744.76,590.77
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,764.17,601.8
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,703.4,554.4
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,632.38,497.95
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,709.86,554.6
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,767.66,592.75
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,753.9,580.4
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,736.36,565.99
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,601.3,463.62
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,469.28,362.54
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,455.55,351.37
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,440.67,338.36
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,448.08,342.67
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,451.43,342.6
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,401.53,303.39
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,360.58,271.57
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,356.88,259.97
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,326.12,223.05
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,271.82,176.04
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,211.27,126.43
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,155.43,86.0
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,100.25,58.05
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,71.01,55.75
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,70.92,55.9
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,69.41,54.87
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,67.92,53.86
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,60.06,47.27
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,57.86,45.58
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,54.41,42.71
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,50.95,39.73
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,44.93,34.34
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,38.79,28.65
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,30.6,20.94
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,22.31,11.67
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,9.39,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,97.58,68.03
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,184.87,151.4
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,234.67,195.84
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,283.77,238.08
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,323.66,271.23
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,362.51,302.43
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,395.68,328.52
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,427.88,353.22
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,387.62,319.12
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,363.23,297.51
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,500.05,407.47
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,634.28,509.4
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,574.72,459.62
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,502.79,402.0
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,532.25,424.24
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,557.57,442.14
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,544.8,431.04
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,530.38,418.89
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,534.24,420.2
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,524.08,410.47
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,501.15,391.17
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,474.7,368.54
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,460.13,353.13
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,431.7,324.34
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,354.87,265.66
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,303.37,230.59
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,270.18,191.73
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,211.53,130.39
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,155.51,88.36
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,100.35,58.82
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,67.35,53.79
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,65.16,52.03
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,90.65,74.7
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,123.75,104.06
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,118.16,99.39
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,107.4,90.16
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,75.51,62.19
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,47.07,36.87
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,42.85,33.04
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,38.66,29.04
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,30.92,21.63
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,23.1,12.95
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,17.07,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,258.06,195.3
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,449.78,369.89
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,529.12,437.42
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,609.68,502.25
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,656.39,537.38
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,708.42,574.51
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,741.6,595.95
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,771.84,614.49
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,790.66,625.43
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,805.98,633.8
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,689.41,546.89
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,543.03,433.28
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,548.23,436.41
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,551.34,436.49
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,537.25,423.04
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,522.11,409.11
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,518.47,404.39
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,512.59,397.83
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,588.76,454.09
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,624.53,477.61
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,550.98,419.95
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,479.89,365.35
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,466.01,351.28
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,438.44,323.91
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,364.91,267.8
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,314.66,232.84
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,277.37,199.49
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,235.17,162.28
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,187.83,125.19
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,137.15,93.32
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,113.35,92.65
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,115.11,94.46
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,109.71,90.23
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,104.17,85.88
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,80.18,65.29
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,56.21,44.44
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,53.02,41.92
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,49.82,39.25
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,41.11,31.41
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,36.4,26.98
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,29.35,20.26
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,22.27,12.57
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,10.98,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,7.26,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,16.88,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,151.78,116.31
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,267.33,223.15
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,304.64,258.27
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,358.72,305.05
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,401.41,340.08
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,443.18,372.92
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,494.4,411.78
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,526.67,435.06
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,427.51,352.88
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,328.22,269.7
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,445.06,364.45
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,541.29,438.68
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,620.24,497.65
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,684.14,543.86
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,603.39,478.33
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,520.35,412.01
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,440.16,349.24
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,377.24,298.89
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,327.97,260.17
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,291.23,230.92
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,318.45,252.21
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,343.79,271.13
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,364.79,285.28
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,375.57,289.86
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,352.62,267.91
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,320.46,237.61
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,282.34,198.04
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,229.53,146.19
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,183.65,119.24
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,160.21,115.68
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,131.55,108.8
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,125.6,104.01
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,127.32,105.97
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,122.56,102.31
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,100.17,83.1
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,75.32,61.5
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,65.13,52.84
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,54.85,43.89
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,44.49,34.57
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,33.91,24.88
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,23.53,15.25
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,13.18,5.33
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.57,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,74.38,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,192.28,3.17
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,333.36,265.3
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,460.11,378.5
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,545.74,449.57
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,625.96,512.72
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,680.29,552.93
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,732.69,589.81
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,765.55,610.97
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,795.4,629.41
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,813.45,639.03
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,827.94,646.14
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,830.28,645.4
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,828.85,642.28
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,821.73,635.41
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,803.91,621.32
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,787.13,607.69
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,766.69,591.65
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,739.09,570.17
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,708.23,545.26
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,673.8,517.54
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,636.06,486.89
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,593.36,452.05
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,548.24,414.62
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,498.79,372.68
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,448.03,328.84
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,376.3,273.15
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,324.0,234.69
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,283.73,201.9
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,246.12,172.31
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,188.03,118.94
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,109.76,60.55
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,69.6,54.44
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,69.83,54.87
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,68.31,53.72
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,66.8,52.58
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,65.52,51.63
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,58.94,46.07
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,55.55,43.42
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,52.13,40.62
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,48.45,37.38
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,44.88,34.04
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,36.09,25.88
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,27.14,17.01
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,13.39,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.24,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,28.07,2.22
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,187.6,150.58
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,336.27,280.7
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,398.36,334.1
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,461.02,385.75
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,501.95,418.26
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,541.34,448.29
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,572.33,471.15
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,601.31,491.93
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,622.16,505.62
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,640.27,517.09
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,755.28,602.55
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,841.47,662.76
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,833.53,655.27
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,821.79,645.99
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,803.97,632.49
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,782.43,616.44
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,753.68,594.99
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,721.6,569.23
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,684.99,539.63
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,645.35,507.15
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,600.85,470.06
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,553.98,430.25
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,503.57,386.7
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,451.71,340.92
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,397.36,292.16
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,342.03,241.87
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,282.03,197.08
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,249.97,179.1
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,187.41,120.23
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,111.84,61.91
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,88.98,72.26
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,124.58,103.28
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,112.47,93.2
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,99.81,82.61
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,99.88,82.92
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,103.35,86.18
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,91.76,76.29
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,79.76,65.86
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,57.49,45.96
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,36.21,26.75
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,30.01,20.91
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,23.8,14.58
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,11.68,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,100.02,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,251.37,106.14
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,379.11,301.46
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,497.64,403.3
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,565.78,459.09
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,642.21,517.85
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,692.18,553.49
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,740.23,586.09
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,638.67,510.14
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,499.01,402.19
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,683.44,541.86
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,822.58,636.25
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,825.6,635.1
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,824.97,633.23
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,818.39,628.54
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,808.05,621.39
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,789.87,608.86
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,768.16,593.92
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,741.44,575.22
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,711.4,552.37
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,675.62,524.75
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,637.09,494.39
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,559.52,433.11
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,485.09,374.62
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,441.46,339.56
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,401.11,306.73
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,369.54,280.58
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,339.27,255.35
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,297.34,220.05
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,255.69,185.55
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,193.35,144.69
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,162.56,128.65
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,159.53,132.73
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,166.79,139.24
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,146.08,122.09
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,130.16,108.93
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,114.28,95.62
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,98.17,81.9
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,85.01,70.59
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,71.71,58.95
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,58.98,47.5
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,46.14,35.76
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,33.17,23.83
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,19.81,11.35
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.88,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.56,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,4.92,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,10.69,3.24
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,16.46,8.48
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,23.5,14.71
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,30.55,20.88
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,37.61,27.01
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,44.69,33.07
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,38.45,27.62
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,32.24,22.19
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,68.51,53.08
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,108.46,86.48
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,111.32,88.37
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,114.29,90.45
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,101.17,79.38
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,88.66,68.88
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,199.91,160.55
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,304.6,243.24
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,353.19,281.05
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,406.6,321.93
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,398.34,314.88
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,389.38,307.61
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,341.96,270.21
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,304.5,240.69
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,305.28,240.99
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,304.08,239.33
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,288.46,226.23
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,272.75,213.1
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,215.82,169.17
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,170.68,134.97
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,116.01,91.06
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,58.97,44.21
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,80.3,65.22
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,99.64,82.2
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,109.26,90.89
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,118.15,99.0
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,92.25,76.56
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,65.18,52.89
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,56.76,45.56
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,48.03,37.81
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,38.87,29.54
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,29.73,21.17
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,21.02,13.14
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,12.34,5.04
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.16,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
