Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.65,9.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,0.6,10.0,13.0,10.7,1.2
2016,3,4,7,15,0.0,27.5,0.65,10.0,27.5,22.72,13.43
2016,3,4,7,30,0.0,42.0,0.7,10.0,42.0,36.03,25.39
2016,3,4,7,45,0.0,58.0,0.75,10.5,58.0,51.46,38.98
2016,3,4,8,0,0.0,74.0,0.8,11.0,74.0,66.43,51.95
2016,3,4,8,15,0.0,91.0,0.95,11.0,91.0,82.22,65.5
2016,3,4,8,30,0.0,108.0,1.1,11.0,108.0,97.74,78.61
2016,3,4,8,45,0.0,116.0,1.25,11.5,116.0,103.35,82.99
2016,3,4,9,0,0.0,124.0,1.4,12.0,124.0,109.32,87.62
2016,3,4,9,15,1.5,143.5,1.5,12.0,144.5,128.38,103.37
2016,3,4,9,30,3.0,163.0,1.6,12.0,165.0,147.17,118.7
2016,3,4,9,45,13.0,190.0,1.75,12.5,197.5,180.34,145.79
2016,3,4,10,0,23.0,217.0,1.9,13.0,230.0,212.8,171.83
2016,3,4,10,15,21.0,224.0,1.95,13.0,236.5,215.01,173.06
2016,3,4,10,30,19.0,231.0,2.0,13.0,243.0,217.38,174.54
2016,3,4,10,45,11.0,203.0,2.1,13.5,210.0,183.04,146.04
2016,3,4,11,0,3.0,175.0,2.2,14.0,177.0,150.74,119.26
2016,3,4,11,15,1.5,100.0,2.1,14.0,101.0,84.46,64.85
2016,3,4,11,30,0.0,25.0,2.0,14.0,25.0,20.74,11.78
2016,3,4,11,45,0.0,59.0,1.95,14.0,59.0,49.07,35.49
2016,3,4,12,0,0.0,93.0,1.9,14.0,93.0,77.52,59.06
2016,3,4,12,15,0.0,118.0,1.95,14.0,118.0,98.31,76.14
2016,3,4,12,30,0.0,143.0,2.0,14.0,143.0,118.8,92.9
2016,3,4,12,45,0.0,91.5,2.05,14.0,91.5,76.26,57.94
2016,3,4,13,0,0.0,40.0,2.1,14.0,40.0,33.22,22.23
2016,3,4,13,15,0.0,39.5,2.15,14.0,39.5,32.8,21.91
2016,3,4,13,30,0.0,39.0,2.2,14.0,39.0,32.37,21.58
2016,3,4,13,45,0.0,37.0,2.25,14.0,37.0,30.7,20.2
2016,3,4,14,0,0.0,35.0,2.3,14.0,35.0,29.02,18.83
2016,3,4,14,15,54.0,155.5,2.25,13.5,188.0,128.03,99.07
2016,3,4,14,30,108.0,276.0,2.2,13.0,341.0,200.09,157.12
2016,3,4,14,45,68.5,243.5,2.15,13.0,284.0,170.82,143.06
2016,3,4,15,0,29.0,211.0,2.1,13.0,227.0,151.29,126.74
2016,3,4,15,15,14.5,157.0,1.95,12.5,165.0,123.46,103.26
2016,3,4,15,30,0.0,103.0,1.8,12.0,103.0,84.09,69.27
2016,3,4,15,45,0.0,54.5,1.7,12.0,54.5,45.12,34.89
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,0.5,3.05,12.0,0.5,0.41,0.0
2016,3,5,7,30,0.0,1.0,3.2,12.0,1.0,0.82,0.0
2016,3,5,7,45,0.0,2.0,3.4,12.5,2.0,1.64,0.0
2016,3,5,8,0,0.0,3.0,3.6,13.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,3.75,13.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,3.9,13.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,45.0,4.05,13.5,45.0,37.21,26.32
2016,3,5,9,0,0.0,85.0,4.2,14.0,85.0,71.04,54.9
2016,3,5,9,15,0.0,57.5,4.25,14.0,57.5,47.64,34.91
2016,3,5,9,30,0.0,30.0,4.3,14.0,30.0,24.81,15.46
2016,3,5,9,45,0.0,61.0,4.35,14.0,61.0,50.6,37.21
2016,3,5,10,0,0.0,92.0,4.4,14.0,92.0,76.55,58.88
2016,3,5,10,15,0.0,90.0,4.35,14.0,90.0,74.87,57.33
2016,3,5,10,30,0.0,88.0,4.3,14.0,88.0,73.22,55.84
2016,3,5,10,45,0.0,70.0,4.3,14.5,70.0,58.2,43.13
2016,3,5,11,0,0.0,52.0,4.3,15.0,52.0,43.19,30.5
2016,3,5,11,15,0.0,34.5,4.3,15.0,34.5,28.63,18.32
2016,3,5,11,30,0.0,17.0,4.3,15.0,17.0,14.1,6.15
2016,3,5,11,45,4.0,112.0,4.35,15.0,115.0,96.02,74.21
2016,3,5,12,0,8.0,207.0,4.4,15.0,213.0,177.76,140.78
2016,3,5,12,15,7.0,201.0,4.4,15.0,206.5,171.02,135.12
2016,3,5,12,30,6.0,195.0,4.4,15.0,200.0,164.47,129.79
2016,3,5,12,45,3.0,124.5,4.4,15.0,127.0,104.79,81.16
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,44.9,31.8
2016,3,5,13,15,0.0,52.5,4.35,14.5,52.5,43.64,30.87
2016,3,5,13,30,0.0,51.0,4.3,14.0,51.0,42.37,29.91
2016,3,5,13,45,0.0,47.5,4.25,14.0,47.5,39.44,27.5
2016,3,5,14,0,0.0,44.0,4.2,14.0,44.0,36.51,25.09
2016,3,5,14,15,0.5,104.5,4.45,14.0,105.0,86.58,66.98
2016,3,5,14,30,1.0,165.0,4.7,14.0,166.0,131.59,104.4
2016,3,5,14,45,0.5,97.0,4.95,14.0,97.5,80.35,64.97
2016,3,5,15,0,0.0,29.0,5.2,14.0,29.0,23.99,15.59
2016,3,5,15,15,0.0,18.5,5.5,13.5,18.5,15.28,7.95
2016,3,5,15,30,0.0,8.0,5.8,13.0,8.0,6.6,0.24
2016,3,5,15,45,0.0,7.0,6.1,13.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,6.4,13.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.3,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.2,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,15.5,1.3,7.5,21.0,65.73,0.0
2016,3,6,7,0,145.0,31.0,1.4,8.0,42.0,196.49,141.29
2016,3,6,7,15,265.0,45.5,1.6,8.5,84.5,310.62,257.85
2016,3,6,7,30,385.0,60.0,1.8,9.0,127.0,427.75,359.66
2016,3,6,7,45,461.5,70.0,2.05,9.5,176.0,510.59,429.16
2016,3,6,8,0,538.0,80.0,2.3,10.0,225.0,593.56,495.95
2016,3,6,8,15,388.5,111.5,2.4,10.0,227.0,503.83,423.62
2016,3,6,8,30,239.0,143.0,2.5,10.0,229.0,394.78,332.6
2016,3,6,8,45,218.5,166.5,2.7,10.5,253.0,401.91,336.87
2016,3,6,9,0,198.0,190.0,2.9,11.0,277.0,388.75,324.31
2016,3,6,9,15,107.0,189.0,2.95,11.0,237.0,300.91,249.67
2016,3,6,9,30,16.0,188.0,3.0,11.0,197.0,183.37,149.59
2016,3,6,9,45,15.5,198.0,3.1,11.5,207.0,190.08,154.68
2016,3,6,10,0,15.0,208.0,3.2,12.0,217.0,196.85,159.53
2016,3,6,10,15,70.5,254.0,3.2,12.0,298.5,300.37,244.82
2016,3,6,10,30,126.0,300.0,3.2,12.0,380.0,401.06,325.02
2016,3,6,10,45,342.0,263.0,3.25,12.0,491.5,534.76,433.11
2016,3,6,11,0,558.0,226.0,3.3,12.0,603.0,656.74,527.73
2016,3,6,11,15,424.0,278.0,3.35,12.0,569.0,584.41,468.26
2016,3,6,11,30,290.0,330.0,3.4,12.0,535.0,508.53,407.07
2016,3,6,11,45,207.5,341.5,3.45,12.0,489.5,438.33,351.1
2016,3,6,12,0,125.0,353.0,3.5,12.0,444.0,382.99,306.35
2016,3,6,12,15,64.5,267.0,3.55,12.0,314.0,260.79,209.06
2016,3,6,12,30,4.0,181.0,3.6,12.0,184.0,152.04,120.78
2016,3,6,12,45,3.5,176.5,3.7,12.5,179.0,147.36,116.91
2016,3,6,13,0,3.0,172.0,3.8,13.0,174.0,142.79,112.99
2016,3,6,13,15,2.5,169.0,3.85,12.5,170.5,139.5,110.57
2016,3,6,13,30,2.0,166.0,3.9,12.0,167.0,136.27,108.22
2016,3,6,13,45,1.0,139.0,4.0,12.0,139.5,114.33,90.24
2016,3,6,14,0,0.0,112.0,4.1,12.0,112.0,92.59,72.35
2016,3,6,14,15,14.5,176.0,4.1,11.5,185.0,142.64,113.66
2016,3,6,14,30,29.0,240.0,4.1,11.0,258.0,175.16,140.6
2016,3,6,14,45,14.5,182.0,4.1,11.0,191.0,142.27,119.81
2016,3,6,15,0,0.0,124.0,4.1,11.0,124.0,100.51,83.62
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,90.15,74.88
2016,3,6,15,30,0.0,97.0,3.9,10.0,97.0,79.67,65.93
2016,3,6,15,45,0.0,55.5,3.85,10.0,55.5,45.96,35.9
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,11.54,4.84
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,9.88,3.37
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,8.22,1.88
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,6.57,0.36
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,4.92,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.28,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.64,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.82,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,45,79.5,13.5,1.6,5.5,19.5,69.38,0.0
2016,3,7,7,0,159.0,27.0,1.8,6.0,39.0,200.95,152.13
2016,3,7,7,15,211.5,44.5,1.9,6.0,74.0,266.9,224.64
2016,3,7,7,30,264.0,62.0,2.0,6.0,109.0,333.79,285.82
2016,3,7,7,45,296.0,79.0,2.15,6.5,147.5,383.87,329.74
2016,3,7,8,0,328.0,96.0,2.3,7.0,186.0,433.58,371.45
2016,3,7,8,15,348.5,112.5,2.4,7.0,225.0,471.95,402.72
2016,3,7,8,30,369.0,129.0,2.5,7.0,264.0,508.88,431.91
2016,3,7,8,45,293.5,160.0,2.65,7.5,276.5,459.14,388.27
2016,3,7,9,0,218.0,191.0,2.8,8.0,289.0,407.56,343.17
2016,3,7,9,15,237.5,209.5,2.85,8.0,325.5,457.91,382.9
2016,3,7,9,30,257.0,228.0,2.9,8.0,362.0,488.12,405.82
2016,3,7,9,45,287.5,241.0,3.0,8.5,401.0,519.44,429.19
2016,3,7,10,0,318.0,254.0,3.1,9.0,440.0,548.52,450.47
2016,3,7,10,15,241.0,279.5,3.1,9.0,425.0,483.69,396.58
2016,3,7,10,30,164.0,305.0,3.1,9.0,410.0,436.82,356.82
2016,3,7,10,45,175.0,317.5,3.15,9.5,433.5,446.9,363.73
2016,3,7,11,0,186.0,330.0,3.2,10.0,457.0,455.31,368.99
2016,3,7,11,15,173.0,339.5,3.2,10.0,460.0,441.88,357.29
2016,3,7,11,30,160.0,349.0,3.2,10.0,463.0,428.34,345.68
2016,3,7,11,45,124.5,347.5,3.25,10.0,437.0,390.67,314.98
2016,3,7,12,0,89.0,346.0,3.3,10.0,411.0,349.53,281.67
2016,3,7,12,15,87.0,346.0,3.3,10.0,410.0,339.03,272.98
2016,3,7,12,30,85.0,346.0,3.3,10.0,409.0,328.49,264.13
2016,3,7,12,45,98.5,347.0,3.3,10.5,419.0,325.81,261.0
2016,3,7,13,0,112.0,348.0,3.3,11.0,429.0,321.36,256.21
2016,3,7,13,15,66.0,302.5,3.25,11.0,350.0,260.69,207.98
2016,3,7,13,30,20.0,257.0,3.2,11.0,271.0,211.01,168.94
2016,3,7,13,45,244.5,254.0,3.15,11.0,415.5,245.65,188.89
2016,3,7,14,0,469.0,251.0,3.1,11.0,560.0,260.98,190.2
2016,3,7,14,15,495.5,229.5,3.0,11.0,543.0,216.08,152.4
2016,3,7,14,30,522.0,208.0,2.9,11.0,526.0,168.69,118.27
2016,3,7,14,45,452.5,213.5,2.85,11.5,478.0,134.17,112.4
2016,3,7,15,0,383.0,219.0,2.8,12.0,430.0,145.46,122.29
2016,3,7,15,15,226.5,211.5,2.55,11.5,334.0,139.53,117.63
2016,3,7,15,30,70.0,204.0,2.3,11.0,238.0,145.76,123.59
2016,3,7,15,45,160.0,183.0,2.1,11.0,250.0,128.63,108.92
2016,3,7,16,0,250.0,162.0,1.9,11.0,262.0,112.53,95.06
2016,3,7,16,15,462.0,116.0,1.7,10.5,271.0,82.71,68.98
2016,3,7,16,30,674.0,70.0,1.5,10.0,280.0,54.11,43.55
2016,3,7,16,45,626.5,62.0,1.35,9.5,230.5,48.67,38.73
2016,3,7,17,0,579.0,54.0,1.2,9.0,181.0,43.09,33.59
2016,3,7,17,15,486.0,45.5,1.2,8.5,132.5,36.71,27.54
2016,3,7,17,30,393.0,37.0,1.2,8.0,84.0,30.32,21.18
2016,3,7,17,45,238.5,24.0,1.3,7.5,48.0,19.7,8.89
2016,3,7,18,0,84.0,11.0,1.4,7.0,12.0,9.39,0.0
2016,3,7,18,15,42.0,5.5,1.4,6.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,14.5,1.15,5.0,27.5,125.38,0.0
2016,3,8,7,0,309.0,29.0,1.2,6.0,55.0,322.0,250.71
2016,3,8,7,15,419.5,39.5,1.15,6.5,101.0,427.87,355.09
2016,3,8,7,30,530.0,50.0,1.1,7.0,147.0,538.81,447.59
2016,3,8,7,45,569.5,61.5,1.05,7.5,195.0,594.9,492.28
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,650.09,533.59
2016,3,8,8,15,653.0,79.0,0.95,8.0,292.5,700.81,570.09
2016,3,8,8,30,697.0,85.0,0.9,8.0,342.0,749.59,603.51
2016,3,8,8,45,492.0,135.0,0.85,8.5,328.0,622.43,505.63
2016,3,8,9,0,287.0,185.0,0.8,9.0,314.0,479.27,391.22
2016,3,8,9,15,443.5,165.5,0.9,9.0,388.0,605.84,491.57
2016,3,8,9,30,600.0,146.0,1.0,9.0,462.0,720.29,576.24
2016,3,8,9,45,601.5,158.5,1.1,9.5,494.5,724.34,576.21
2016,3,8,10,0,603.0,171.0,1.2,10.0,527.0,725.25,574.99
2016,3,8,10,15,545.5,203.5,1.2,10.0,539.0,688.38,545.32
2016,3,8,10,30,488.0,236.0,1.2,10.0,551.0,657.11,519.97
2016,3,8,10,45,341.5,284.0,1.3,10.5,508.5,557.26,442.4
2016,3,8,11,0,195.0,332.0,1.4,11.0,466.0,464.33,368.93
2016,3,8,11,15,136.5,333.0,1.4,10.5,428.0,409.77,326.69
2016,3,8,11,30,78.0,334.0,1.4,10.0,390.0,349.38,279.18
2016,3,8,11,45,105.5,346.5,1.4,10.0,423.5,369.95,295.48
2016,3,8,12,0,133.0,359.0,1.4,10.0,457.0,393.36,313.11
2016,3,8,12,15,147.0,360.5,1.45,9.5,469.0,389.0,309.73
2016,3,8,12,30,161.0,362.0,1.5,9.0,481.0,382.89,304.95
2016,3,8,12,45,190.0,357.0,1.55,9.0,496.0,377.02,299.51
2016,3,8,13,0,219.0,352.0,1.6,9.0,511.0,368.04,291.1
2016,3,8,13,15,124.0,315.0,1.65,9.0,404.5,288.72,229.18
2016,3,8,13,30,29.0,278.0,1.7,9.0,298.0,224.19,179.68
2016,3,8,13,45,54.5,291.5,1.8,9.0,328.0,233.64,186.64
2016,3,8,14,0,80.0,305.0,1.9,9.0,358.0,238.64,189.5
2016,3,8,14,15,53.0,272.0,1.85,8.5,306.5,204.69,163.58
2016,3,8,14,30,26.0,239.0,1.8,8.0,255.0,184.63,149.28
2016,3,8,14,45,13.0,163.5,1.75,8.0,171.5,129.69,109.69
2016,3,8,15,0,0.0,88.0,1.7,8.0,88.0,73.16,60.12
2016,3,8,15,15,0.0,110.0,1.65,8.0,110.0,89.86,75.25
2016,3,8,15,30,0.0,132.0,1.6,8.0,132.0,105.4,89.27
2016,3,8,15,45,20.0,145.5,1.6,8.0,154.0,114.14,97.28
2016,3,8,16,0,40.0,159.0,1.6,8.0,176.0,116.81,99.92
2016,3,8,16,15,34.5,140.0,1.45,7.5,153.0,103.88,88.77
2016,3,8,16,30,29.0,121.0,1.3,7.0,130.0,90.69,77.22
2016,3,8,16,45,22.0,100.5,1.2,7.0,106.5,76.3,64.21
2016,3,8,17,0,15.0,80.0,1.1,7.0,83.0,62.82,51.8
2016,3,8,17,15,7.5,59.5,1.0,6.5,61.0,47.25,37.33
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,31.51,22.5
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,18.49,8.63
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.12,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.0,26.5,131.93,0.0
2016,3,9,7,0,231.0,33.0,1.4,7.0,53.0,267.14,211.61
2016,3,9,7,15,337.0,45.0,1.4,7.0,97.0,370.09,310.33
2016,3,9,7,30,443.0,57.0,1.4,7.0,141.0,478.01,402.39
2016,3,9,7,45,221.5,39.5,1.45,7.5,81.5,260.24,223.96
2016,3,9,8,0,0.0,22.0,1.5,8.0,22.0,18.12,10.25
2016,3,9,8,15,0.0,26.5,1.5,8.0,26.5,21.85,13.62
2016,3,9,8,30,0.0,31.0,1.5,8.0,31.0,25.59,16.86
2016,3,9,8,45,0.0,43.5,1.5,8.5,43.5,35.97,25.81
2016,3,9,9,0,0.0,56.0,1.5,9.0,56.0,46.38,34.67
2016,3,9,9,15,0.0,76.5,1.5,9.0,76.5,63.5,49.26
2016,3,9,9,30,0.0,97.0,1.5,9.0,97.0,81.18,64.17
2016,3,9,9,45,0.0,108.0,1.55,9.5,108.0,90.82,72.0
2016,3,9,10,0,0.0,119.0,1.6,10.0,119.0,100.41,79.73
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,127.78,102.44
2016,3,9,10,30,3.0,178.0,1.7,10.0,180.0,154.96,124.72
2016,3,9,10,45,4.0,185.5,1.8,10.5,188.5,161.54,129.67
2016,3,9,11,0,5.0,193.0,1.9,11.0,197.0,167.99,134.55
2016,3,9,11,15,4.5,186.0,1.95,11.0,189.5,160.54,128.3
2016,3,9,11,30,4.0,179.0,2.0,11.0,182.0,153.35,122.31
2016,3,9,11,45,2.0,162.5,2.05,11.5,164.0,137.37,108.9
2016,3,9,12,0,0.0,146.0,2.1,12.0,146.0,121.86,95.94
2016,3,9,12,15,5.0,186.0,2.15,12.0,190.0,157.56,125.2
2016,3,9,12,30,10.0,226.0,2.2,12.0,234.0,191.91,152.96
2016,3,9,12,45,23.5,265.5,2.25,12.5,283.5,228.08,181.54
2016,3,9,13,0,37.0,305.0,2.3,13.0,333.0,258.89,205.33
2016,3,9,13,15,18.5,206.5,2.3,13.0,220.5,174.85,138.24
2016,3,9,13,30,0.0,108.0,2.3,13.0,108.0,89.68,69.26
2016,3,9,13,45,5.0,161.0,2.35,13.5,164.5,132.54,104.39
2016,3,9,14,0,10.0,214.0,2.4,14.0,221.0,171.94,136.06
2016,3,9,14,15,8.5,205.0,2.4,14.0,211.0,163.05,129.03
2016,3,9,14,30,7.0,196.0,2.4,14.0,201.0,154.37,122.35
2016,3,9,14,45,14.0,203.0,2.4,14.0,211.5,156.71,130.49
2016,3,9,15,0,21.0,210.0,2.4,14.0,222.0,160.21,133.79
2016,3,9,15,15,20.0,195.0,2.3,14.0,206.0,149.34,124.8
2016,3,9,15,30,19.0,180.0,2.2,14.0,190.0,138.32,115.67
2016,3,9,15,45,9.5,143.5,2.1,14.0,148.5,112.75,93.85
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,86.18,70.9
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,75.31,61.66
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,64.35,52.15
2016,3,9,16,45,0.0,65.5,1.4,12.5,65.5,53.66,42.72
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,42.89,33.03
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,31.83,22.89
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,20.62,12.52
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,11.94,3.69
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,10.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,2.0,2.45,11.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,3.0,2.5,11.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,4.0,2.55,11.5,4.0,3.28,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.11,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,4.93,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,5.76,0.0
2016,3,10,8,45,0.0,18.5,2.75,12.0,18.5,15.26,7.54
2016,3,10,9,0,0.0,30.0,2.8,12.0,30.0,24.79,15.7
2016,3,10,9,15,0.0,25.0,2.8,12.0,25.0,20.66,12.09
2016,3,10,9,30,0.0,20.0,2.8,12.0,20.0,16.53,8.51
2016,3,10,9,45,0.0,44.0,2.8,12.5,44.0,36.46,25.41
2016,3,10,10,0,0.0,68.0,2.8,13.0,68.0,56.48,42.15
2016,3,10,10,15,0.0,73.5,2.75,13.0,73.5,61.1,45.92
2016,3,10,10,30,0.0,79.0,2.7,13.0,79.0,65.72,49.69
2016,3,10,10,45,0.0,66.0,2.7,13.0,66.0,54.88,40.55
2016,3,10,11,0,0.0,53.0,2.7,13.0,53.0,44.05,31.43
2016,3,10,11,15,0.0,83.5,2.7,13.0,83.5,69.56,52.69
2016,3,10,11,30,0.0,114.0,2.7,13.0,114.0,95.25,73.91
2016,3,10,11,45,0.0,115.5,2.7,13.5,115.5,96.44,74.66
2016,3,10,12,0,0.0,117.0,2.7,14.0,117.0,97.61,75.45
2016,3,10,12,15,0.0,109.5,2.65,14.0,109.5,91.28,70.23
2016,3,10,12,30,0.0,102.0,2.6,14.0,102.0,85.02,65.08
2016,3,10,12,45,0.5,129.0,2.6,14.0,129.5,107.38,83.48
2016,3,10,13,0,1.0,156.0,2.6,14.0,157.0,129.21,101.32
2016,3,10,13,15,0.5,102.5,2.5,14.0,103.0,85.48,65.5
2016,3,10,13,30,0.0,49.0,2.4,14.0,49.0,40.73,28.48
2016,3,10,13,45,0.0,55.0,2.3,14.0,55.0,45.71,32.71
2016,3,10,14,0,0.0,61.0,2.2,14.0,61.0,50.7,36.93
2016,3,10,14,15,0.0,56.0,2.05,13.5,56.0,46.51,33.56
2016,3,10,14,30,0.0,51.0,1.9,13.0,51.0,42.32,30.18
2016,3,10,14,45,0.0,41.0,1.8,13.0,41.0,33.98,24.47
2016,3,10,15,0,0.0,31.0,1.7,13.0,31.0,25.66,17.17
2016,3,10,15,15,0.0,33.0,1.55,13.0,33.0,27.3,18.7
2016,3,10,15,30,0.0,35.0,1.4,13.0,35.0,28.94,20.23
2016,3,10,15,45,0.0,45.0,1.3,13.0,45.0,37.23,27.71
2016,3,10,16,0,0.0,55.0,1.2,13.0,55.0,45.53,35.21
2016,3,10,16,15,0.0,48.0,1.05,12.5,48.0,39.69,30.16
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,33.87,25.05
2016,3,10,16,45,0.0,33.5,0.8,12.0,33.5,27.64,19.44
2016,3,10,17,0,0.0,26.0,0.7,12.0,26.0,21.42,13.76
2016,3,10,17,15,0.0,19.0,0.7,11.5,19.0,15.63,8.43
2016,3,10,17,30,0.0,12.0,0.7,11.0,12.0,9.86,3.07
2016,3,10,17,45,0.0,7.0,0.7,11.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.9,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,2.9,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,2.95,10.5,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,3.0,10.0,9.0,7.39,0.77
2016,3,11,7,45,0.0,12.0,3.1,10.0,12.0,9.86,2.97
2016,3,11,8,0,0.0,15.0,3.2,10.0,15.0,12.34,5.15
2016,3,11,8,15,0.0,18.0,3.05,10.0,18.0,14.83,7.31
2016,3,11,8,30,0.0,21.0,2.9,10.0,21.0,17.31,9.45
2016,3,11,8,45,0.0,33.0,2.8,10.0,33.0,27.26,18.05
2016,3,11,9,0,0.0,45.0,2.7,10.0,45.0,37.23,26.6
2016,3,11,9,15,0.0,49.5,2.85,9.5,49.5,41.0,29.79
2016,3,11,9,30,0.0,54.0,3.0,9.0,54.0,44.76,32.99
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,78.32,61.55
2016,3,11,10,0,0.0,134.0,3.3,9.0,134.0,113.85,91.4
2016,3,11,10,15,0.0,74.5,3.25,9.0,74.5,61.94,47.31
2016,3,11,10,30,0.0,15.0,3.2,9.0,15.0,12.43,5.01
2016,3,11,10,45,5.0,118.0,3.15,9.0,121.5,102.88,81.95
2016,3,11,11,0,10.0,221.0,3.1,9.0,228.0,196.59,159.59
2016,3,11,11,15,5.0,155.5,2.85,9.0,159.0,134.49,107.8
2016,3,11,11,30,0.0,90.0,2.6,9.0,90.0,75.03,57.98
2016,3,11,11,45,4.5,154.0,2.4,9.0,157.5,131.83,105.54
2016,3,11,12,0,9.0,218.0,2.2,9.0,225.0,187.67,151.33
2016,3,11,12,15,6.0,193.5,2.05,9.0,198.5,164.36,131.96
2016,3,11,12,30,3.0,169.0,1.9,9.0,172.0,141.78,113.36
2016,3,11,12,45,4.0,178.0,1.8,9.5,182.0,148.93,119.06
2016,3,11,13,0,5.0,187.0,1.7,10.0,192.0,155.75,124.39
2016,3,11,13,15,3.0,171.5,1.75,10.0,174.5,141.81,113.03
2016,3,11,13,30,1.0,156.0,1.8,10.0,157.0,128.27,102.04
2016,3,11,13,45,190.0,223.0,1.9,10.0,351.5,212.61,164.51
2016,3,11,14,0,379.0,290.0,2.0,10.0,546.0,277.15,207.13
2016,3,11,14,15,286.5,292.5,2.15,10.0,481.5,235.58,177.22
2016,3,11,14,30,194.0,295.0,2.3,10.0,417.0,212.57,164.83
2016,3,11,14,45,97.0,206.5,2.5,10.0,267.5,143.91,121.21
2016,3,11,15,0,0.0,118.0,2.7,10.0,118.0,96.26,79.99
2016,3,11,15,15,0.0,80.5,2.7,9.5,80.5,66.87,54.34
2016,3,11,15,30,0.0,43.0,2.7,9.0,43.0,35.59,26.55
2016,3,11,15,45,0.0,29.0,2.7,9.0,29.0,23.95,16.12
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,12.36,5.63
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,10.71,4.16
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,9.05,2.67
2016,3,11,16,45,281.5,35.0,2.25,8.0,101.0,25.55,17.85
2016,3,11,17,0,563.0,59.0,2.1,8.0,191.0,46.67,37.05
2016,3,11,17,15,475.0,50.5,2.0,7.5,142.5,40.48,31.17
2016,3,11,17,30,387.0,42.0,1.9,7.0,94.0,34.27,25.02
2016,3,11,17,45,193.5,29.5,1.8,7.0,55.5,22.85,13.18
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,14.51,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,7.26,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,2.45,7.5,2.5,2.05,0.0
2016,3,12,7,0,0.0,5.0,2.6,8.0,5.0,4.1,0.0
2016,3,12,7,15,0.0,8.5,2.65,8.0,8.5,6.98,0.38
2016,3,12,7,30,0.0,12.0,2.7,8.0,12.0,9.86,2.99
2016,3,12,7,45,0.0,16.5,2.8,8.0,16.5,13.57,6.3
2016,3,12,8,0,0.0,21.0,2.9,8.0,21.0,17.3,9.59
2016,3,12,8,15,0.0,25.5,2.95,8.0,25.5,21.03,12.85
2016,3,12,8,30,0.0,30.0,3.0,8.0,30.0,24.76,16.08
2016,3,12,8,45,27.0,113.0,3.15,8.5,126.0,132.32,109.95
2016,3,12,9,0,54.0,196.0,3.3,9.0,222.0,250.1,208.89
2016,3,12,9,15,27.0,148.5,3.35,9.0,161.5,166.11,137.12
2016,3,12,9,30,0.0,101.0,3.4,9.0,101.0,84.69,67.01
2016,3,12,9,45,0.0,103.5,3.45,9.0,103.5,86.73,68.63
2016,3,12,10,0,0.0,106.0,3.5,9.0,106.0,88.79,70.22
2016,3,12,10,15,0.0,60.5,3.5,9.0,60.5,50.25,37.37
2016,3,12,10,30,0.0,15.0,3.5,9.0,15.0,12.43,5.01
2016,3,12,10,45,0.0,32.0,3.55,9.5,32.0,26.55,17.04
2016,3,12,11,0,0.0,49.0,3.6,10.0,49.0,40.72,29.0
2016,3,12,11,15,0.0,99.0,3.7,10.0,99.0,82.6,64.24
2016,3,12,11,30,0.0,149.0,3.8,10.0,149.0,124.95,99.46
2016,3,12,11,45,0.0,110.5,3.95,10.5,110.5,92.25,72.01
2016,3,12,12,0,0.0,72.0,4.1,11.0,72.0,59.98,44.92
2016,3,12,12,15,0.0,73.5,4.0,11.0,73.5,61.24,45.98
2016,3,12,12,30,0.0,75.0,3.9,11.0,75.0,62.5,47.04
2016,3,12,12,45,0.0,54.0,3.85,11.0,54.0,44.94,32.31
2016,3,12,13,0,0.0,33.0,3.8,11.0,33.0,27.42,17.56
2016,3,12,13,15,0.0,25.5,3.75,11.0,25.5,21.17,12.3
2016,3,12,13,30,0.0,18.0,3.7,11.0,18.0,14.93,7.03
2016,3,12,13,45,1.5,96.0,3.65,11.0,97.0,80.34,62.17
2016,3,12,14,0,3.0,174.0,3.6,11.0,176.0,141.21,112.79
2016,3,12,14,15,1.5,120.5,3.45,11.0,121.5,99.36,78.16
2016,3,12,14,30,0.0,67.0,3.3,11.0,67.0,55.67,41.67
2016,3,12,14,45,0.0,103.0,3.15,11.0,103.0,85.11,69.81
2016,3,12,15,0,0.0,139.0,3.0,11.0,139.0,111.75,93.32
2016,3,12,15,15,69.5,180.5,2.95,10.5,215.0,134.05,113.22
2016,3,12,15,30,139.0,222.0,2.9,10.0,291.0,150.79,128.37
2016,3,12,15,45,78.0,188.0,2.85,10.0,226.0,136.15,115.88
2016,3,12,16,0,17.0,154.0,2.8,10.0,161.0,118.88,101.01
2016,3,12,16,15,12.0,135.5,2.65,10.0,140.0,105.14,89.09
2016,3,12,16,30,7.0,117.0,2.5,10.0,119.0,91.27,76.9
2016,3,12,16,45,3.5,97.0,2.4,10.0,98.0,76.28,63.51
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,61.13,49.76
2016,3,12,17,15,0.0,57.0,2.2,9.5,57.0,45.84,35.74
2016,3,12,17,30,0.0,37.0,2.1,9.0,37.0,30.33,21.37
2016,3,12,17,45,0.0,22.0,2.05,9.0,22.0,18.16,9.44
2016,3,12,18,0,0.0,7.0,2.0,9.0,7.0,5.75,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.0,3.5,2.99,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,14.0,2.7,10.0,14.0,11.53,0.9
2016,3,13,7,0,0.0,28.0,2.9,10.0,28.0,23.14,13.64
2016,3,13,7,15,0.0,47.0,2.95,10.0,47.0,43.03,31.27
2016,3,13,7,30,0.0,66.0,3.0,10.0,66.0,62.0,48.07
2016,3,13,7,45,2.5,86.5,3.15,10.0,87.5,84.23,67.6
2016,3,13,8,0,5.0,107.0,3.3,10.0,109.0,105.89,86.36
2016,3,13,8,15,10.5,126.0,3.35,10.0,130.0,127.99,105.32
2016,3,13,8,30,16.0,145.0,3.4,10.0,151.0,149.92,123.86
2016,3,13,8,45,8.0,118.5,3.45,10.0,121.5,110.91,90.08
2016,3,13,9,0,0.0,92.0,3.5,10.0,92.0,77.1,60.7
2016,3,13,9,15,0.0,109.5,3.5,10.0,109.5,92.83,73.92
2016,3,13,9,30,0.0,127.0,3.5,10.0,127.0,108.48,86.91
2016,3,13,9,45,5.0,165.5,3.55,10.0,168.5,148.14,120.11
2016,3,13,10,0,10.0,204.0,3.6,10.0,210.0,187.61,152.68
2016,3,13,10,15,20.5,236.5,3.65,10.0,250.0,225.39,183.66
2016,3,13,10,30,31.0,269.0,3.7,10.0,290.0,276.68,225.2
2016,3,13,10,45,26.5,269.0,3.8,10.5,287.5,255.25,206.85
2016,3,13,11,0,22.0,269.0,3.9,11.0,285.0,248.85,200.93
2016,3,13,11,15,13.5,228.5,3.95,11.0,238.5,204.18,164.3
2016,3,13,11,30,5.0,188.0,4.0,11.0,192.0,161.74,129.35
2016,3,13,11,45,6.0,195.5,4.05,11.5,200.5,167.94,134.17
2016,3,13,12,0,7.0,203.0,4.1,12.0,209.0,173.9,138.71
2016,3,13,12,15,3.5,166.5,4.0,12.0,169.5,140.61,111.38
2016,3,13,12,30,0.0,130.0,3.9,12.0,130.0,108.16,84.67
2016,3,13,12,45,3.0,162.5,3.85,12.0,165.0,135.92,107.59
2016,3,13,13,0,6.0,195.0,3.8,12.0,200.0,162.61,129.4
2016,3,13,13,15,3.0,128.0,3.7,12.0,130.5,107.11,83.84
2016,3,13,13,30,0.0,61.0,3.6,12.0,61.0,50.75,37.09
2016,3,13,13,45,0.0,42.5,3.55,12.0,42.5,35.31,24.18
2016,3,13,14,0,0.0,24.0,3.5,12.0,24.0,19.9,11.22
2016,3,13,14,15,0.0,77.5,3.45,12.0,77.5,64.47,48.85
2016,3,13,14,30,0.0,131.0,3.4,12.0,131.0,106.87,84.39
2016,3,13,14,45,0.0,103.5,3.35,12.0,103.5,85.52,66.68
2016,3,13,15,0,0.0,76.0,3.3,12.0,76.0,63.13,50.35
2016,3,13,15,15,0.0,62.5,3.25,12.0,62.5,51.84,40.52
2016,3,13,15,30,0.0,49.0,3.2,12.0,49.0,40.58,30.64
2016,3,13,15,45,0.0,36.5,3.15,12.0,36.5,30.17,21.44
2016,3,13,16,0,0.0,24.0,3.1,12.0,24.0,19.8,12.2
2016,3,13,16,15,0.0,21.0,3.0,11.5,21.0,17.31,10.03
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,14.82,7.83
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,12.34,5.58
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,9.86,3.31
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,7.39,1.02
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,2.87,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,88.0,22.0,1.55,7.5,32.5,114.61,71.19
2016,3,14,7,0,176.0,44.0,1.7,8.0,65.0,242.02,199.81
2016,3,14,7,15,241.0,62.0,1.75,8.0,105.5,318.92,269.76
2016,3,14,7,30,306.0,80.0,1.8,8.0,146.0,398.2,338.7
2016,3,14,7,45,351.5,95.5,1.85,8.0,190.0,458.85,389.68
2016,3,14,8,0,397.0,111.0,1.9,8.0,234.0,519.63,438.83
2016,3,14,8,15,449.5,115.5,1.95,8.0,278.0,572.01,480.23
2016,3,14,8,30,502.0,120.0,2.0,8.0,322.0,623.83,519.35
2016,3,14,8,45,441.5,151.5,2.05,8.5,344.5,606.18,501.8
2016,3,14,9,0,381.0,183.0,2.1,9.0,367.0,564.46,466.06
2016,3,14,9,15,458.5,180.5,2.1,9.5,421.5,644.45,526.4
2016,3,14,9,30,536.0,178.0,2.1,10.0,476.0,702.14,567.84
2016,3,14,9,45,563.0,182.5,2.1,10.5,514.5,719.77,578.03
2016,3,14,10,0,590.0,187.0,2.1,11.0,553.0,741.39,591.19
2016,3,14,10,15,586.5,200.5,2.05,11.0,580.0,729.18,579.96
2016,3,14,10,30,583.0,214.0,2.0,11.0,607.0,721.22,572.05
2016,3,14,10,45,545.5,237.0,2.0,11.5,615.5,692.73,547.85
2016,3,14,11,0,508.0,260.0,2.0,12.0,624.0,662.84,522.9
2016,3,14,11,15,284.0,298.5,1.95,12.0,503.0,498.1,395.35
2016,3,14,11,30,60.0,337.0,1.9,12.0,382.0,339.65,269.42
2016,3,14,11,45,187.0,346.0,1.9,12.5,487.5,432.0,342.57
2016,3,14,12,0,314.0,355.0,1.9,13.0,593.0,509.51,400.26
2016,3,14,12,15,163.5,302.5,1.9,13.0,427.0,352.76,278.7
2016,3,14,12,30,13.0,250.0,1.9,13.0,261.0,213.14,168.43
2016,3,14,12,45,18.5,268.5,1.95,13.0,283.0,228.46,181.04
2016,3,14,13,0,24.0,287.0,2.0,13.0,305.0,242.47,192.01
2016,3,14,13,15,452.0,205.0,2.0,13.0,532.5,329.27,253.26
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,378.25,276.4
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,307.96,224.88
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,279.63,212.16
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,184.72,141.54
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,112.95,88.82
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,120.92,93.23
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,134.77,112.32
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,117.61,97.94
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,99.53,82.63
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,114.82,96.33
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,127.43,107.66
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,115.14,97.32
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,102.5,86.52
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,79.51,66.26
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,57.37,46.4
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,49.56,39.24
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,39.1,29.39
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,28.01,18.23
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,17.43,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,9.39,0.0
