Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,46.32,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,234.43,163.82
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,384.8,318.9
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,480.69,402.01
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,579.62,482.21
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,650.28,536.11
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,720.67,586.85
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,761.08,613.7
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,805.57,642.73
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,836.09,659.67
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,863.42,674.08
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,878.91,679.81
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,890.74,683.06
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,885.22,675.43
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,885.31,672.02
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,875.99,664.44
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,862.91,654.63
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,843.82,639.77
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,821.09,622.68
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,792.29,602.73
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,760.2,580.08
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,723.12,551.3
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,683.16,520.0
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,638.6,485.69
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,591.73,448.74
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,541.46,408.51
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,489.41,365.51
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,435.07,319.1
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,379.67,270.68
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,322.65,220.41
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,265.36,170.49
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,206.63,122.5
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,148.43,82.54
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,90.88,59.18
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,76.03,60.63
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,65.73,52.01
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,64.6,51.3
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,62.99,50.06
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,61.36,48.8
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,58.84,46.83
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,56.29,44.79
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,48.04,37.58
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,44.35,34.29
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,38.85,29.22
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,33.34,23.91
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,24.11,14.81
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,14.78,0.0
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,7.68,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,11.1,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,220.19,161.35
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,396.11,326.68
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,482.69,401.64
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,571.86,474.8
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,635.46,524.09
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,698.55,570.69
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,743.0,601.94
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,791.97,635.63
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,834.52,663.77
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,873.91,689.18
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,887.87,695.44
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,888.87,692.88
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,891.1,691.89
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,889.56,688.42
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,879.75,680.26
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,866.2,669.73
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,846.34,653.74
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,822.9,635.44
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,794.04,614.33
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,761.89,590.63
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,724.27,560.5
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,683.8,527.84
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,639.47,492.66
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,592.79,454.8
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,542.95,413.5
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,491.17,369.46
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,436.12,321.61
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,380.04,271.88
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,322.75,220.76
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,265.04,169.94
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,206.25,121.45
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,147.92,80.96
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,89.85,56.57
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,73.04,57.6
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,71.55,56.61
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,69.98,55.54
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,59.88,46.93
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,57.77,45.25
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,55.5,43.5
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,53.21,41.69
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,49.56,38.6
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,45.88,35.37
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,36.98,27.38
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,31.75,22.44
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,23.31,14.19
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,14.8,0.0
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,7.68,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,137.99,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,332.4,252.17
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,475.83,391.5
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,556.88,461.73
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,649.21,536.09
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,711.51,583.7
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,772.71,628.14
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,815.49,656.41
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,855.75,681.85
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,882.23,695.83
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,895.78,700.49
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,908.97,705.35
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,918.5,707.64
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,918.54,704.03
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,914.75,698.08
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,904.03,687.13
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,889.47,673.86
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,868.5,657.02
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,843.84,637.95
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,813.34,615.75
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,779.5,591.38
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,740.83,560.61
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,699.22,527.36
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,653.39,491.53
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,605.17,453.18
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,553.5,411.69
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,500.18,367.77
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,444.08,320.32
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,386.92,270.98
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,328.39,219.64
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,269.47,168.76
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,209.6,120.89
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,150.18,80.47
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,91.0,55.39
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,72.05,56.19
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,70.2,54.82
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,68.25,53.33
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,66.12,51.68
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,57.2,44.17
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,54.5,42.08
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,51.75,39.89
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,48.43,37.12
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,45.1,34.23
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,39.86,29.5
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,31.78,22.09
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,23.32,14.01
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,14.78,0.25
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,6.4,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,163.16,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,321.39,249.28
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,461.95,379.1
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,552.39,454.88
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,645.22,527.88
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,700.29,568.97
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,762.01,613.0
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,742.53,595.23
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,711.3,569.43
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,749.3,594.62
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,784.56,616.56
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,851.78,661.67
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,911.45,700.2
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,780.14,605.28
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,607.92,474.83
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,771.74,599.23
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,885.26,676.45
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,864.43,659.28
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,840.03,641.35
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,810.32,620.5
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,777.34,596.98
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,738.95,567.35
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,697.76,535.14
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,652.75,500.37
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,605.46,462.89
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,554.69,421.63
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,502.25,377.76
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,447.58,330.84
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,391.88,281.87
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,334.03,230.54
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,275.77,179.3
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,216.61,130.56
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,158.0,89.24
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,100.03,63.23
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,70.61,55.92
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,69.63,55.37
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,68.64,54.79
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,67.14,53.65
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,65.63,52.51
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,63.27,50.69
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,55.85,44.35
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,52.71,41.71
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,49.58,38.96
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,43.48,33.45
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,37.31,27.63
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,27.81,18.4
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,18.16,3.52
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,9.39,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,26.37,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,243.43,192.34
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,422.96,349.65
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,510.72,423.85
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,600.7,496.42
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,663.64,543.96
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,725.96,588.93
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,768.74,618.93
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,804.43,643.16
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,681.25,549.9
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,534.73,433.32
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,729.26,584.11
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,886.1,692.74
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,880.15,684.42
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,880.17,682.33
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,871.02,673.43
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,858.17,662.27
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,750.09,582.34
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,614.33,477.89
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,592.29,461.26
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,569.61,443.25
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,492.08,383.76
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,429.77,335.36
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,448.71,350.08
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,463.42,360.38
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,436.16,338.42
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,408.78,316.26
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,379.0,291.71
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,348.54,266.15
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,318.16,236.36
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,278.9,198.01
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,235.46,162.85
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,192.86,132.33
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,171.25,129.58
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,180.48,150.0
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,168.0,140.07
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,147.48,123.22
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,130.28,108.81
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,113.51,94.6
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,100.75,83.91
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,87.86,72.92
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,58.71,47.22
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,44.2,34.29
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,39.36,29.91
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,34.55,25.32
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,24.13,15.39
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,16.48,3.94
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,8.54,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.85,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.64,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,5.74,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,9.86,2.79
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,14.39,6.87
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,18.94,10.92
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,24.33,15.61
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,29.72,20.23
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,25.59,16.59
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,21.46,12.95
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,20.23,11.81
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,19.01,10.67
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,33.95,23.38
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,48.96,36.02
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,95.93,75.22
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,145.25,115.56
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,79.6,61.1
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,18.25,9.74
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,57.86,42.83
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,97.99,75.81
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,101.31,78.42
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,104.6,81.05
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,104.9,81.26
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,105.19,81.47
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,68.41,51.22
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,31.62,20.74
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,33.71,22.5
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,35.78,24.24
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,26.19,16.26
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,16.61,8.27
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,44.92,31.95
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,73.32,55.61
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,58.65,43.57
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,44.02,31.49
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,48.99,35.76
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,53.97,42.03
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,46.86,35.88
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,39.76,29.72
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,33.51,24.27
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,27.27,18.79
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,71.12,58.1
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,106.46,89.72
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,91.95,76.94
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,77.15,63.75
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,61.76,49.88
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,46.09,35.48
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,31.1,21.44
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,15.7,4.36
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,8.11,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,2.87,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,4.92,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,7.39,0.77
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,9.86,2.98
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,12.76,5.52
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,15.65,8.03
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,14.42,6.93
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,13.2,5.82
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,15.69,7.92
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,18.18,10.0
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,36.04,25.23
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,53.97,40.39
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,39.41,27.87
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,24.87,15.45
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,56.14,41.76
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,87.79,68.12
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,88.63,68.56
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,89.46,69.04
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,94.53,73.15
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,99.53,77.22
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,99.86,77.44
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,100.18,77.68
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,100.07,77.58
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,99.96,77.49
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,76.78,58.37
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,53.33,38.95
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,52.48,38.28
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,51.62,37.6
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,51.6,37.64
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,51.58,37.67
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,146.08,114.64
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,218.92,173.17
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,169.32,135.1
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,131.51,109.82
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,133.67,112.24
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,135.54,114.38
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,116.46,98.0
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,96.97,81.11
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,55.12,44.14
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.88,3.35
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,8.22,1.86
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,6.57,0.35
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,24.47,16.64
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,43.62,33.64
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,32.34,22.79
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,20.92,8.75
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,11.52,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,84.39,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,222.27,106.76
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,362.84,296.83
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,497.12,413.3
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,582.64,485.34
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,669.87,555.2
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,729.9,600.17
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,783.26,638.32
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,824.84,665.59
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,863.78,690.16
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,891.66,706.25
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,916.21,719.85
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,918.72,719.31
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,927.59,723.61
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,929.28,721.66
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,927.13,717.33
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,916.18,707.9
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,901.39,696.11
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,880.67,679.73
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,856.22,660.98
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,748.61,581.91
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,630.44,491.37
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,685.76,535.45
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,710.67,554.14
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,606.45,472.15
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,507.65,395.22
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,492.5,382.65
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,468.43,361.4
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,375.93,290.42
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,313.43,244.9
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,273.94,214.58
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,238.9,187.92
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,241.24,182.67
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,221.5,161.3
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,185.64,141.45
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,169.55,141.66
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,168.74,141.37
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,165.18,138.72
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,101.89,84.38
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,57.8,45.91
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,55.52,44.17
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,53.22,42.33
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,49.95,39.57
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,46.67,36.69
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,41.9,32.39
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,34.12,25.15
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,26.57,17.82
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,18.98,8.13
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,89.12,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,235.5,139.31
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,354.06,293.49
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,468.05,393.87
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,550.91,463.6
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,635.32,530.83
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,700.31,580.12
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,760.66,623.94
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,816.03,661.77
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,868.64,696.4
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,895.35,710.32
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,918.67,721.82
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,931.43,726.12
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,930.54,721.08
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,931.72,718.35
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,929.07,713.14
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,918.03,703.74
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,903.19,692.02
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,843.18,648.1
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,778.83,599.38
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,791.51,609.4
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,793.39,610.25
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,754.62,579.81
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,713.07,547.1
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,667.16,511.23
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,619.02,472.85
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,567.05,430.88
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,514.05,386.93
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,459.33,340.36
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,403.69,291.83
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,346.2,241.34
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,288.91,191.22
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,228.39,144.38
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,175.64,109.33
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,113.07,71.28
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,78.83,62.9
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,77.85,62.4
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,76.86,61.85
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,90.66,74.05
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,109.97,91.05
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,96.77,79.95
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,82.83,68.11
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,77.09,63.32
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,71.19,58.23
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,56.82,45.45
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,43.54,33.36
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,31.69,22.2
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,21.71,10.63
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,11.95,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,78.0,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,212.68,139.96
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,329.74,273.16
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,442.51,371.11
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,528.7,442.63
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,616.35,511.53
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,665.88,547.93
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,713.76,581.63
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,760.8,613.82
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,805.55,643.43
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,831.54,657.75
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,854.35,669.75
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,871.68,677.6
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,885.5,682.96
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,894.99,685.93
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,895.42,682.86
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,887.71,675.19
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,876.23,665.22
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,855.56,647.98
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,831.59,628.8
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,803.78,608.03
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,772.78,584.16
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,735.48,555.11
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,695.79,524.1
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,652.49,491.09
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,607.16,455.88
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,527.65,395.62
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,459.82,344.32
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,437.68,322.68
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,401.83,286.84
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,345.77,238.38
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,283.72,185.57
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,225.69,137.77
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,168.47,96.24
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,113.44,68.88
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,86.2,68.58
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,85.17,68.09
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,76.66,61.12
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,74.97,59.87
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,73.22,58.57
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,70.24,56.29
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,67.17,53.88
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,59.85,47.66
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,52.18,40.98
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,46.25,35.74
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,40.22,30.18
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,30.91,21.38
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,21.4,10.78
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,11.1,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
