Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,88.31,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,239.86,169.61
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,360.98,298.15
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,483.48,401.7
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,566.93,469.56
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,651.59,535.02
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,720.08,584.74
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,787.8,631.86
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,822.72,652.71
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,861.17,675.61
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,890.09,690.65
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,915.71,703.21
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,928.64,707.63
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,927.95,703.12
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,926.37,699.15
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,921.03,692.89
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,911.14,685.12
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,897.47,675.05
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,875.42,659.02
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,849.91,640.82
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,819.66,620.02
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,786.23,597.07
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,748.97,568.55
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,708.75,537.41
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,663.39,502.89
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,615.85,465.87
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,565.34,425.1
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,512.62,381.38
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,457.54,334.86
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,401.46,286.38
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,343.17,235.58
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,284.65,184.68
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,225.7,135.89
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,167.26,93.22
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,109.52,63.76
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,77.76,61.43
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,76.13,60.38
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,65.95,51.9
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,65.47,51.66
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,65.05,51.48
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,62.35,49.39
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,59.58,47.22
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,51.59,40.36
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,48.46,37.69
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,43.16,33.01
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,37.8,28.06
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,29.64,20.32
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,21.37,11.16
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,124.65,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,319.92,235.51
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,427.19,350.11
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,539.6,445.45
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,608.88,501.8
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,686.66,561.4
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,741.19,600.25
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,794.28,636.45
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,832.31,660.94
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,867.73,683.03
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,891.17,696.71
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,901.34,701.1
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,911.53,706.17
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,918.16,708.88
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,917.74,705.59
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,913.59,699.97
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,902.1,690.41
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,886.9,678.54
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,864.98,661.38
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,839.58,642.02
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,809.63,620.45
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,776.48,596.69
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,736.7,565.85
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,694.61,532.21
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,650.38,497.56
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,603.96,460.47
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,543.13,411.46
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,490.03,368.77
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,445.65,330.69
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,395.88,285.44
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,337.02,237.53
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,297.2,206.28
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,235.14,151.52
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,170.62,98.88
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,119.95,74.85
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,105.25,84.51
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,118.79,96.4
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,130.87,107.11
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,109.14,88.9
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,85.98,69.32
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,90.44,73.58
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,98.95,81.33
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,87.73,71.87
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,76.12,61.88
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,57.02,45.12
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,40.03,29.92
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,31.95,22.29
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,22.55,12.36
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,12.38,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,114.38,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,301.22,230.88
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,408.48,338.46
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,522.38,435.03
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,603.75,500.18
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,686.31,562.42
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,744.41,602.45
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,795.34,635.45
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,836.71,660.93
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,875.41,683.75
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,901.41,697.88
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,924.04,709.67
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,936.83,716.82
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,945.87,721.66
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,936.34,713.5
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,933.24,710.03
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,922.54,702.16
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,908.07,691.94
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,886.67,676.39
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,861.74,658.49
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,831.93,637.98
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,798.86,615.16
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,760.52,585.61
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,719.5,553.4
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,674.21,518.2
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,626.71,480.46
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,574.88,438.41
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,522.35,394.73
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,445.06,333.65
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,386.69,288.54
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,346.09,252.2
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,298.84,209.69
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,247.62,167.48
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,196.87,129.32
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,160.92,113.53
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,147.83,121.65
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,140.81,116.26
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,133.43,110.52
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,135.91,113.21
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,130.92,109.47
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,115.19,96.52
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,94.83,79.24
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,89.92,75.24
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,81.06,67.53
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,67.8,55.64
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,54.15,43.09
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,39.69,29.51
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,24.9,14.75
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,13.66,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,190.7,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,379.6,300.86
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,490.86,411.47
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,607.16,510.66
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,682.31,573.88
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,757.7,634.28
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,811.72,674.57
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,864.03,712.13
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,890.19,728.25
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,923.46,749.38
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,945.46,762.15
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,964.03,772.56
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,973.13,776.86
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,978.42,778.65
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,976.08,773.71
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,969.76,766.21
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,956.11,754.82
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,938.56,740.92
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,915.18,721.96
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,888.11,700.57
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,854.91,675.89
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,818.42,648.88
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,777.51,617.84
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,733.79,582.73
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,686.28,543.89
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,636.44,502.4
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,582.4,456.72
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,527.71,409.46
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,471.83,359.93
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,414.94,308.45
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,332.67,246.94
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,302.9,232.97
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,263.92,193.43
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,204.11,138.86
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,151.3,113.0
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,155.46,130.17
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,156.53,131.39
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,165.49,139.45
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,122.92,102.96
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,87.07,71.9
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,85.04,70.52
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,81.05,67.32
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,74.68,61.91
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,68.08,56.15
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,57.99,47.15
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,47.56,37.55
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,35.55,26.21
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,23.23,13.85
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,196.02,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,387.57,311.14
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,496.64,415.13
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,610.79,510.91
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,684.74,571.24
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,758.92,628.71
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,811.6,666.2
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,862.55,700.94
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,888.64,716.65
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,921.91,737.36
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,943.14,749.04
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,960.91,758.3
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,970.45,761.63
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,976.2,762.43
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,972.94,756.56
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,965.76,748.28
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,952.74,737.14
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,935.84,723.54
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,912.14,704.12
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,884.82,682.45
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,852.2,658.92
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,816.29,633.13
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,719.08,558.51
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,618.44,480.26
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,494.18,385.12
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,388.18,302.83
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,447.8,347.75
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,483.43,370.19
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,455.65,343.55
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,413.69,302.35
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,354.7,249.49
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,295.67,196.8
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,235.49,145.23
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,175.83,99.67
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,117.15,67.28
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,78.05,62.6
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,76.44,61.56
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,74.73,60.37
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,65.17,52.18
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,64.37,51.67
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,62.01,49.86
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,59.6,47.98
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,56.59,45.42
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,49.18,38.83
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,44.28,34.51
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,39.33,29.93
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,32.01,22.92
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,24.66,15.14
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,12.19,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,151.51,20.62
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,304.95,245.92
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,415.35,346.03
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,531.47,442.51
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,563.16,468.0
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,592.55,490.18
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,656.74,536.22
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,719.6,578.74
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,802.13,634.67
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,878.05,683.61
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,850.47,660.15
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,811.93,630.6
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,884.37,678.59
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,947.69,717.67
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,937.7,706.33
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,934.4,700.69
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,923.25,691.25
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,908.37,679.64
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,887.59,664.01
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,863.24,646.23
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,833.06,625.85
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,799.66,603.34
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,760.89,575.4
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,719.39,544.41
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,674.11,510.39
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,626.63,473.85
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,575.82,433.8
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,523.24,391.11
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,468.37,345.58
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,412.55,297.85
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,354.85,247.58
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,296.85,196.81
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,237.81,146.9
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,179.32,102.54
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,121.41,70.13
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,80.7,64.36
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,69.83,55.35
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,68.96,54.89
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,67.29,53.6
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,65.55,52.27
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,63.26,50.54
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,60.92,48.74
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,57.61,46.02
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,49.78,39.17
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,45.33,35.27
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,40.86,31.15
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,33.2,23.87
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,25.47,15.9
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,12.58,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,176.95,62.43
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,343.65,279.3
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,452.05,376.14
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,565.82,469.9
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,641.44,529.25
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,717.77,585.97
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,768.66,621.12
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,825.31,659.13
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,862.89,681.1
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,897.71,700.52
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,746.84,589.46
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,571.35,453.51
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,786.15,615.64
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,950.43,724.34
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,950.0,718.24
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,945.75,711.92
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,933.51,701.3
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,917.53,688.49
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,895.53,671.89
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,869.97,653.11
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,838.2,631.46
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,803.27,607.69
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,764.97,579.98
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,723.83,548.76
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,677.33,514.38
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,628.67,477.27
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,577.62,437.3
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,524.71,394.33
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,469.25,347.67
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,412.82,298.79
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,354.53,247.55
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,296.03,195.92
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,236.92,145.75
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,178.23,100.93
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,119.92,67.7
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,77.26,61.21
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,95.11,76.89
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,131.38,108.37
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,96.7,78.98
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,62.8,49.83
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,60.8,48.37
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,58.76,46.82
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,55.36,44.01
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,51.9,41.07
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,43.52,33.57
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,39.34,29.67
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,32.02,22.76
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,24.64,15.26
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,12.12,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,190.32,94.8
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,367.94,300.11
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,470.34,390.23
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,577.77,477.87
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,650.03,533.46
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,722.86,586.28
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,770.42,617.88
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,822.96,651.74
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,860.01,673.35
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,894.3,692.54
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,917.92,704.8
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,938.15,714.78
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,937.82,710.24
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,944.52,710.82
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,943.19,706.97
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,938.12,700.96
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,926.48,692.15
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,911.12,681.13
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,889.01,664.57
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,863.43,645.91
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,833.27,625.48
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,799.89,602.9
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,761.14,575.03
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,719.67,543.87
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,674.41,510.26
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,626.96,474.02
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,576.44,434.65
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,524.11,392.4
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,468.86,346.24
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,412.69,297.96
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,355.51,247.95
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,297.97,197.35
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,239.29,147.77
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,181.1,103.34
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,122.82,69.6
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,78.3,62.06
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,77.09,61.36
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,66.91,52.85
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,65.52,51.83
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,64.1,50.77
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,61.78,49.02
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,59.4,47.19
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,56.04,44.43
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,52.63,41.55
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,44.21,34.13
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,40.06,30.35
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,32.79,23.49
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,25.45,16.1
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,12.51,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,199.82,118.6
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,382.69,310.75
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,481.88,395.64
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,585.69,478.21
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,658.97,532.47
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,732.77,583.89
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,776.61,611.22
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,825.5,641.02
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,863.81,664.26
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,899.35,685.28
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,870.68,663.08
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,831.39,634.68
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,897.49,676.79
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,954.63,710.41
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,912.09,679.89
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,860.04,644.44
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,665.35,505.94
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,439.18,337.69
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,686.22,525.57
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,867.31,649.55
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,829.09,621.8
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,796.42,600.31
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,758.56,572.89
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,718.1,542.96
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,674.0,510.17
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,627.83,474.91
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,578.7,436.7
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,527.17,395.18
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,472.93,349.74
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,417.82,302.37
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,360.6,252.46
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,302.81,201.8
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,245.08,153.08
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,187.85,109.3
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,130.48,75.71
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,75.17,59.34
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,74.55,59.16
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,73.91,58.9
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,72.77,58.11
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,71.62,57.3
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,69.6,55.86
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,61.86,49.34
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,59.4,47.31
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,56.96,45.23
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,51.65,40.64
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,46.25,35.77
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,37.98,28.08
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,29.59,19.78
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,14.04,0.02
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,206.86,137.31
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,390.34,320.43
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,492.21,407.63
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,598.49,493.06
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,671.56,548.51
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,744.97,601.27
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,797.83,636.6
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,843.21,665.38
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,882.16,688.78
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,918.26,709.7
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,941.22,721.34
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,960.71,730.73
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,971.76,734.54
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,968.33,728.99
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,898.9,680.51
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,800.49,610.63
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,672.01,516.18
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,549.79,423.6
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,745.3,571.33
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,883.77,666.21
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,736.06,558.84
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,576.68,439.76
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,623.38,475.85
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,653.06,496.93
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,657.39,500.5
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,642.05,488.47
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,590.41,447.33
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,537.44,404.16
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,460.32,343.72
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,402.73,299.4
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,361.45,259.37
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,312.17,209.77
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,252.7,163.74
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,201.69,128.93
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,150.64,97.73
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,109.94,88.98
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,105.46,85.63
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,100.7,81.96
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,87.06,70.59
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,72.74,58.49
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,79.85,65.06
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,85.96,70.78
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,77.72,63.82
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,66.71,54.27
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,60.6,48.88
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,54.36,43.15
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,41.7,31.45
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,31.59,21.6
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,15.92,2.24
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,52.8,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,242.84,172.08
