Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,394.41,324.72
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,497.64,413.57
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,605.1,500.91
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,678.39,556.81
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,752.03,610.12
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,798.24,640.23
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,849.77,673.1
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,887.19,695.06
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,921.74,714.54
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,943.18,725.3
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,961.12,733.78
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,971.52,737.95
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,967.41,732.61
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,965.83,727.98
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,960.44,720.97
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,948.27,709.02
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,932.37,694.87
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,910.11,677.52
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,884.33,658.09
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,852.67,635.43
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,817.85,610.79
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,778.42,582.68
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,736.35,551.49
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,690.3,516.35
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,642.14,478.99
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,590.48,437.92
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,537.41,394.82
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,481.8,350.49
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,425.42,303.87
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,367.99,255.2
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,310.72,206.13
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,252.66,157.95
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,195.23,114.23
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,128.82,72.85
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,79.99,63.18
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,79.22,62.89
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,78.41,62.51
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,75.77,60.43
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,72.98,58.22
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,70.63,56.49
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,62.45,49.63
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,58.99,46.74
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,55.44,43.69
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,50.43,39.41
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,45.35,34.86
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,37.5,27.54
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,29.51,19.74
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,14.5,2.52
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,84.32,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,279.07,207.52
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,428.76,354.43
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,528.86,439.99
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,633.0,523.7
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,703.32,577.9
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,767.53,624.99
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,821.1,662.64
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,872.79,697.78
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,907.3,718.99
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,938.89,737.86
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,948.56,740.15
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,965.45,747.72
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,973.57,751.23
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,978.0,752.42
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,974.7,747.49
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,967.55,740.16
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,954.4,728.93
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,937.49,715.34
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,913.88,697.3
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,886.77,677.0
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,854.53,654.19
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,819.14,629.17
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,778.97,598.89
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,736.14,565.03
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,689.5,528.66
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,640.76,489.89
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,589.06,447.95
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,535.76,403.64
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,479.82,356.02
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,423.03,306.58
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,364.64,255.15
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,306.09,203.45
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,247.12,152.98
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,188.71,107.53
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,130.58,72.45
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,79.45,62.23
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,77.97,61.2
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,67.3,52.28
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,65.95,51.31
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,64.56,50.29
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,62.29,48.61
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,59.94,46.84
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,57.01,44.53
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,54.05,42.11
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,45.17,34.45
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,40.66,30.44
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,34.25,24.54
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,27.81,18.27
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,13.63,2.79
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,92.75,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,283.33,214.87
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,424.65,348.36
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,521.28,430.17
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,621.7,510.48
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,692.89,564.35
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,764.29,615.7
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,810.02,646.42
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,860.61,679.73
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,897.61,702.08
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,931.73,722.03
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,953.56,733.21
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,971.91,742.07
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,971.01,737.93
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,977.33,739.07
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,975.97,735.57
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,970.77,729.75
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,957.98,719.99
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,941.42,707.92
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,918.9,690.67
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,892.82,671.18
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,860.4,647.17
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,824.84,621.14
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,785.19,591.72
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,742.81,558.79
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,696.22,523.38
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,647.47,485.59
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,595.59,444.55
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,542.04,401.1
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,485.91,354.36
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,428.87,305.74
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,370.21,254.56
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,311.43,203.32
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,252.12,153.61
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,193.31,108.62
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,134.92,73.78
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,81.94,63.22
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,80.53,62.28
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,70.0,53.64
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,90.16,70.75
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,117.06,93.44
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,106.17,84.74
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,94.64,75.47
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,87.17,69.51
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,79.38,63.12
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,68.44,53.97
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,57.06,44.13
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,44.4,32.81
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,31.32,20.86
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,15.83,4.65
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,16.63,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,206.17,158.69
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,348.58,287.55
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,439.0,364.54
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,538.71,445.41
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,625.8,512.37
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,712.4,575.99
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,652.39,528.66
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,593.78,481.32
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,636.09,511.66
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,676.57,539.28
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,473.65,379.83
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,231.53,183.62
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,338.77,269.72
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,444.94,351.17
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,475.96,373.04
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,505.19,393.65
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,596.03,461.94
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,663.83,511.68
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,707.23,543.03
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,732.77,561.54
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,723.33,553.67
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,710.7,543.68
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,682.05,522.42
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,651.3,499.37
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,619.11,474.56
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,585.71,448.39
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,545.77,417.0
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,504.93,384.17
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,450.33,341.38
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,400.0,301.43
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,357.78,268.14
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,318.46,238.33
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,285.94,210.46
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,249.42,180.54
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,208.28,156.35
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,207.06,171.13
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,164.09,135.73
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,134.81,111.47
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,139.95,116.27
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,136.31,113.5
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,126.27,105.41
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,115.87,96.9
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,104.97,87.8
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,96.23,80.43
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,81.03,67.09
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,65.45,53.11
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,50.06,38.92
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,34.35,24.24
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,20.01,8.48
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,9.06,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,44.75,30.82
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,78.0,61.36
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,116.97,95.87
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,154.86,128.88
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,190.48,159.06
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,225.75,188.1
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,230.39,190.27
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,234.19,191.69
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,230.78,187.66
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,209.08,168.92
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,258.73,208.15
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,289.25,231.26
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,285.32,226.72
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,281.69,222.65
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,244.96,192.88
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,228.02,178.75
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,438.91,344.54
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,625.0,481.69
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,624.53,479.57
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,622.05,477.47
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,486.16,375.56
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,362.27,280.41
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,465.39,360.51
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,552.33,424.93
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,509.57,391.79
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,473.44,364.15
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,464.99,357.37
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,452.27,346.55
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,412.82,315.57
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,382.77,291.73
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,351.31,266.42
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,320.76,241.8
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,290.7,217.74
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,261.24,195.15
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,193.64,137.67
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,121.28,98.49
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,140.97,115.76
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,176.28,146.2
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,164.14,136.55
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,151.55,126.51
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,129.54,108.19
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,102.56,85.24
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,88.59,73.24
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,74.49,60.93
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,60.6,48.71
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,46.57,36.13
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,33.87,24.49
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,20.63,12.3
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,11.11,2.5
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.82,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.64,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.46,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.28,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.11,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.93,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,111.57,91.66
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,237.17,196.91
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,117.1,95.33
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,17.36,9.27
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,31.47,21.29
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,45.64,33.16
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,41.5,29.56
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,37.37,25.99
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,68.3,51.86
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,100.04,78.09
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,58.75,43.66
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,18.29,9.75
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,135.94,107.42
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,256.14,203.49
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,165.65,130.57
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,78.61,59.56
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,121.35,94.52
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,163.36,128.21
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,165.3,129.65
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,167.11,131.08
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,143.58,112.12
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,120.63,93.62
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,126.77,98.68
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,132.66,103.51
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,76.42,57.7
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,18.29,9.64
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,27.01,16.98
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,35.74,24.31
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,33.63,22.6
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,31.53,22.06
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,58.17,45.54
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,84.28,68.59
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,63.53,50.6
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,42.24,31.97
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,38.48,28.76
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,34.72,25.51
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,29.73,21.13
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,24.74,16.7
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,20.19,12.63
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,15.63,8.5
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,11.09,4.3
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,6.56,0.1
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,3.69,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.8,1.14
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,10.69,3.69
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,13.58,6.23
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,16.48,8.74
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,21.45,12.99
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,26.44,17.19
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,21.9,13.22
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,17.36,9.27
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,63.97,48.72
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,113.6,89.61
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,167.95,133.85
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,222.56,177.24
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,200.53,159.01
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,179.72,142.08
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,191.8,151.6
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,203.62,160.75
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,203.24,159.93
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,202.88,159.21
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,209.34,164.21
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,215.56,169.01
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,181.18,141.75
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,147.7,115.1
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,111.19,85.74
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,75.21,56.5
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,136.39,106.1
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,195.15,152.54
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,215.58,168.76
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,234.59,183.96
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,225.35,176.69
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,216.15,169.57
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,174.96,137.25
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,134.57,105.33
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,96.12,74.29
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,55.7,43.11
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,78.61,63.31
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,99.47,81.73
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,105.36,87.07
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,110.86,92.14
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,110.36,92.18
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,109.56,91.96
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,95.65,79.98
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,81.62,67.72
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,67.13,54.95
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,52.5,41.79
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,38.8,29.18
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,24.79,16.18
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,14.43,5.66
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,61.53,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,171.38,78.38
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,303.72,245.18
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,427.38,351.22
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,514.86,422.23
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,604.94,491.51
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,381.0,317.15
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,84.84,66.95
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,175.38,144.71
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,256.67,211.22
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,270.34,220.44
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,283.49,229.48
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,304.74,245.17
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,325.37,260.16
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,275.38,219.46
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,212.75,168.75
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,247.97,196.4
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,299.88,236.13
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,320.8,251.68
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,340.69,266.48
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,400.34,312.05
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,456.25,353.63
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,444.88,344.13
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,433.61,335.22
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,319.83,248.43
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,210.04,163.06
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,208.09,161.85
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,206.1,160.26
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,339.69,263.86
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,447.05,342.17
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,357.12,273.99
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,282.75,218.81
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,218.22,169.44
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,161.67,125.6
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,209.62,162.58
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,250.4,193.33
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,223.54,169.0
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,181.69,149.9
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,173.44,143.47
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,167.29,138.71
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,142.94,118.47
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,116.54,96.26
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,104.8,86.63
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,92.94,76.75
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,80.98,66.48
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,68.91,55.97
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,61.19,49.26
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,58.33,46.67
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,47.31,36.56
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,36.0,25.96
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,23.15,12.79
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,11.1,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,50.88,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,152.73,84.84
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,270.38,221.91
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,382.99,322.11
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,476.69,400.74
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,571.64,476.55
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,425.26,357.52
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,276.42,230.73
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,556.28,461.0
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,817.13,651.22
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,492.96,403.82
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,107.44,84.64
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,91.44,71.57
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,76.56,58.85
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,127.39,100.72
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,179.2,142.3
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,345.78,275.53
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,514.4,402.47
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,385.29,302.41
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,266.75,209.31
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,285.41,223.75
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,315.39,246.24
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,335.81,261.69
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,354.69,275.92
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,439.17,340.88
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,505.93,390.64
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,519.75,400.67
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,523.81,403.23
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,413.55,319.68
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,320.37,248.78
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,292.31,227.46
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,265.99,207.2
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,304.15,231.7
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,324.37,238.59
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,281.17,201.7
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,235.63,164.59
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,211.06,153.17
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,186.91,154.67
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,169.79,140.69
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,154.69,128.3
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,130.05,107.64
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,112.78,93.13
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,119.66,99.62
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,119.35,99.85
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,108.89,91.18
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,100.82,84.45
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,86.04,71.57
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,70.89,58.06
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,55.33,43.85
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,39.43,29.11
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,24.53,14.26
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,62.53,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,181.17,114.69
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,304.29,251.03
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,429.13,359.41
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,520.43,435.44
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,614.19,509.9
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,683.18,561.09
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,751.95,609.88
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,805.29,645.9
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,856.97,679.77
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,892.54,700.93
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,919.09,715.56
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,943.36,728.56
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,964.22,739.16
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,973.97,744.27
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,980.01,747.15
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,969.21,737.48
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,966.32,733.52
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,952.7,723.73
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,935.47,711.72
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,912.23,694.41
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,885.64,674.94
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,853.94,653.22
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,819.23,629.34
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,778.94,600.59
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,736.43,568.58
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,691.88,534.2
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,645.32,497.48
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,595.21,457.3
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,543.98,415.09
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,490.66,370.02
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,436.58,323.08
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,376.73,271.0
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,321.14,221.82
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,264.34,172.72
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,208.35,127.5
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,153.68,91.14
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,101.18,82.05
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,92.93,75.37
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,83.94,67.94
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,82.5,66.91
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,80.95,65.79
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,78.84,64.3
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,76.64,62.71
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,73.8,60.52
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,70.93,58.22
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,65.47,53.49
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,57.19,46.04
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,48.48,37.96
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,39.66,29.51
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,26.81,16.49
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,13.77,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,7.26,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,62.56,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,186.3,127.63
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,307.37,254.96
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,430.83,361.89
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,519.91,435.93
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,609.68,507.16
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,641.62,531.01
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,671.51,552.55
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,625.02,515.03
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,559.02,460.31
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,710.97,577.96
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,853.99,680.13
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,865.33,684.39
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,872.82,687.29
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,924.58,722.51
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,965.43,749.32
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,967.74,748.53
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,966.11,745.55
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,838.52,653.07
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,688.87,538.85
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,639.2,500.81
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,578.58,453.86
