Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,624.87,490.02
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,652.72,511.41
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,628.07,491.24
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,602.43,470.5
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,491.07,384.39
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,392.47,307.41
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,441.13,345.39
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,472.72,367.91
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,381.33,297.15
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,307.89,241.46
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,175.8,137.55
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,39.14,26.95
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,143.26,95.11
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,212.56,131.89
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,149.67,102.4
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,183.17,145.58
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,161.21,134.28
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,139.23,116.05
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,146.5,122.71
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,159.21,134.07
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,140.27,118.3
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,120.71,101.8
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,111.25,93.98
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,96.31,81.1
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,71.4,59.02
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,53.48,42.88
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,45.96,35.87
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,38.3,28.47
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,24.77,15.11
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,13.21,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,101.91,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,271.58,198.84
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,391.54,327.03
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,516.66,435.37
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,600.33,505.81
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,685.97,574.57
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,750.76,623.82
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,815.1,670.89
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,853.96,696.2
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,897.41,724.32
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,932.03,745.5
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,963.64,764.24
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,984.98,775.48
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,1002.78,784.29
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,1010.18,787.01
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,1002.49,779.46
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,1001.71,775.98
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,997.1,769.98
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,982.85,757.52
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,964.87,742.76
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,941.3,724.3
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,914.19,703.57
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,880.89,679.89
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,844.49,654.04
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,803.85,623.85
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,760.52,589.52
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,713.26,552.75
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,663.95,513.58
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,611.77,471.24
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,557.93,426.4
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,501.41,378.14
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,444.07,327.98
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,385.46,275.82
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,326.61,223.05
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,267.11,170.82
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,208.15,122.58
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,149.4,82.83
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,91.91,60.64
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,79.03,62.71
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,77.86,61.9
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,66.68,52.44
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,65.01,51.19
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,63.15,49.86
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,61.23,48.46
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,58.0,45.88
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,54.68,43.16
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,50.7,39.84
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,42.87,32.93
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,36.94,27.46
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,30.94,21.71
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,22.07,12.84
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,13.1,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,6.83,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,105.85,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,282.95,211.26
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,393.31,324.04
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,511.07,423.88
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,596.01,492.25
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,683.12,558.63
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,746.47,604.43
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,809.36,648.05
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,849.71,674.3
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,894.39,703.13
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,927.37,722.7
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,957.36,740.02
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,976.11,749.5
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,991.31,756.7
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,999.35,758.7
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,992.26,750.71
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,990.66,746.8
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,985.32,740.5
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,971.78,729.89
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,954.55,717.04
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,932.45,700.17
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,906.76,681.05
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,873.78,657.99
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,837.74,632.89
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,797.91,604.31
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,755.4,571.68
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,708.45,535.8
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,659.45,497.67
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,608.05,457.08
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,555.1,414.19
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,499.35,367.85
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,442.75,319.65
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,384.64,268.84
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,326.1,217.37
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,267.07,167.23
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,208.52,120.58
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,150.13,81.58
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,92.94,59.24
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,78.33,61.06
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,77.16,60.27
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,68.43,53.05
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,69.53,54.18
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,67.87,53.06
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,66.16,51.9
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,61.54,48.18
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,62.77,49.49
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,58.15,45.61
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,53.42,41.5
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,47.51,36.12
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,39.17,28.37
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,28.78,18.2
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,18.84,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,91.24,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,251.52,191.22
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,358.66,295.03
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,472.31,390.72
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,558.07,460.34
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,645.77,528.32
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,711.25,575.74
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,776.32,621.0
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,826.9,654.26
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,875.69,685.44
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,903.24,700.64
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,935.04,718.75
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,958.75,731.08
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,979.03,741.12
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,987.57,743.38
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,992.39,743.44
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,981.82,733.52
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,979.2,729.24
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,965.8,717.94
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,948.74,704.52
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,925.77,687.38
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,899.37,668.14
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,867.19,646.4
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,831.98,622.6
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,792.78,594.69
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,750.98,563.0
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,704.67,528.31
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,656.36,491.4
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,605.43,451.65
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,553.06,409.71
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,498.2,364.56
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,442.53,317.62
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,385.44,268.12
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,328.13,218.18
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,270.2,169.14
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,212.82,123.6
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,155.15,85.15
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,98.65,62.3
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,82.41,64.04
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,71.55,55.25
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,70.16,54.27
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,68.68,53.2
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,66.65,51.66
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,64.54,50.04
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,61.47,47.59
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,53.52,40.89
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,49.64,37.7
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,45.71,34.31
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,39.53,28.8
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,33.25,23.0
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,23.65,13.89
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,13.88,0.0
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,7.26,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,152.81,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,311.07,238.34
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,418.37,338.23
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,533.02,431.1
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,615.62,494.36
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,700.08,555.52
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,761.81,596.58
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,816.73,630.96
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,862.81,657.83
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,906.65,682.26
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,939.82,697.96
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,969.97,711.27
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,988.81,716.84
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,1004.11,720.29
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,999.48,718.78
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,1002.84,722.56
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,1000.73,721.37
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,994.85,717.82
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,979.7,707.26
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,960.91,694.63
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,937.15,679.24
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,909.93,661.58
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,877.38,640.32
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,841.75,617.04
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,800.88,589.05
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,757.48,557.26
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,711.09,523.33
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,662.65,487.18
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,610.63,447.91
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,557.49,406.63
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,502.75,362.89
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,447.19,317.17
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,389.9,269.31
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,332.96,221.07
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,275.03,172.81
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,217.68,127.64
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,153.32,84.03
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,100.06,62.69
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,82.75,64.34
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,82.25,64.26
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,82.89,65.0
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,76.22,59.58
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,74.28,58.27
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,72.25,56.86
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,69.62,54.92
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,66.93,52.86
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,61.72,48.62
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,56.35,44.07
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,48.99,37.53
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,41.47,30.58
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,29.9,19.52
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,21.05,1.52
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,11.52,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,136.1,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,277.18,216.52
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,384.1,313.96
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,497.4,406.22
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,587.55,476.2
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,679.68,544.01
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,742.44,587.34
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,804.58,628.7
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,855.86,659.86
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,899.51,684.96
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,931.91,701.7
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,961.31,716.2
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,982.56,725.2
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,1000.34,731.99
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,996.27,721.86
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,1000.21,716.98
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,995.22,706.25
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,986.51,693.71
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,973.0,686.78
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,955.83,677.78
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,930.46,662.42
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,901.85,645.0
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,870.23,626.71
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,835.61,606.18
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,794.74,579.52
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,751.67,549.51
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,677.43,496.4
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,605.27,444.62
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,563.14,414.54
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,520.96,383.23
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,469.12,344.12
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,419.96,306.32
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,377.96,272.52
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,335.53,237.79
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,301.73,213.18
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,267.21,190.0
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,228.93,166.14
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,212.29,160.77
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,193.78,156.68
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,191.65,155.73
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,174.66,142.49
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,157.09,128.63
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,145.62,119.68
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,133.82,110.32
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,119.51,98.65
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,104.91,86.51
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,89.43,73.51
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,73.65,59.87
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,58.18,46.04
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,42.44,31.71
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,27.5,17.77
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,11.54,0.0
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,156.74,18.16
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,309.28,245.34
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,414.63,340.22
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,526.54,431.72
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,604.29,491.72
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,683.42,549.63
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,745.33,592.66
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,806.59,633.6
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,852.47,663.11
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,889.96,686.34
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,922.82,705.43
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,952.7,722.32
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,974.79,734.66
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,993.44,744.81
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,908.13,686.56
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,801.62,611.08
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,913.94,690.26
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,991.52,739.31
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,926.23,694.56
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,834.51,629.15
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,885.87,667.12
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,906.66,679.22
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,874.7,656.98
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,839.66,633.11
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,796.89,604.18
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,752.15,571.33
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,682.07,516.89
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,613.78,464.1
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,576.89,436.12
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,537.32,404.92
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,495.29,369.98
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,447.88,327.83
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,384.77,276.54
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,339.62,240.21
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,279.22,186.08
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,215.59,130.22
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,159.3,90.85
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,104.7,66.06
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,83.87,66.64
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,83.11,66.34
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,81.22,64.92
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,79.19,63.38
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,70.52,56.2
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,68.68,54.92
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,65.58,52.5
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,62.37,49.93
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,58.15,46.37
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,53.84,42.59
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,46.8,36.19
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,39.6,29.41
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,28.53,18.86
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,16.36,2.94
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,16.55,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,38.37,26.13
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,86.88,69.13
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,127.57,105.25
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,163.87,136.57
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,199.55,166.6
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,233.86,195.04
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,268.0,222.75
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,239.44,197.01
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,192.67,156.56
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,177.01,142.97
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,162.48,130.24
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,218.07,175.35
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,294.1,235.32
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,365.56,291.37
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,435.11,344.68
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,293.72,233.11
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,153.17,119.77
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,154.41,120.9
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,155.63,121.73
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,321.3,253.15
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,474.27,368.15
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,374.94,291.62
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,274.72,214.02
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,273.9,213.22
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,272.95,212.01
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,363.59,282.08
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,441.09,340.01
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,370.56,286.19
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,305.76,236.87
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,234.95,182.38
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,170.58,132.11
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,217.46,169.09
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,248.3,192.85
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,236.36,183.43
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,224.37,174.18
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,206.45,160.65
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,189.24,148.01
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,155.92,128.03
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,106.41,86.53
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,128.46,105.75
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,150.3,124.72
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,138.94,115.59
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,132.45,110.61
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,118.12,98.54
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,103.49,86.05
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,91.77,76.06
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,76.57,62.73
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,60.79,48.59
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,44.73,33.94
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,30.35,20.48
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,15.67,3.57
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,139.66,59.87
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,273.16,221.67
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,375.34,314.99
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,489.53,412.12
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,298.23,254.73
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,47.19,35.23
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,57.21,43.95
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,67.9,53.0
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,273.99,230.47
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,461.74,383.37
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,251.36,209.37
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,42.29,30.29
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,28.59,18.67
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,14.91,7.01
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,70.86,54.11
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,129.65,102.77
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,210.06,168.76
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,308.29,247.56
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,313.15,250.74
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,317.71,253.95
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,412.11,329.25
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,513.29,407.54
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,332.47,265.64
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,170.08,134.54
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,426.42,343.52
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,643.15,509.44
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,342.12,275.18
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,66.09,49.44
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,204.35,163.06
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,329.39,262.26
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,343.08,272.24
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,352.68,278.86
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,352.56,268.36
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,337.51,239.06
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,278.92,198.54
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,269.77,203.16
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,180.74,138.62
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,103.95,81.51
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,143.88,120.35
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,179.83,151.85
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,159.65,134.82
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,160.45,135.98
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,129.07,109.0
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,103.42,86.8
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,81.1,67.27
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,58.04,46.82
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,51.17,40.81
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,56.12,45.35
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,49.96,39.65
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,43.73,33.65
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,30.83,21.35
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,20.12,7.4
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,11.1,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,186.83,101.02
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,361.96,295.72
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,462.27,384.19
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,568.41,471.17
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,639.04,526.71
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,710.56,580.26
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,768.13,619.65
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,819.14,652.58
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,859.24,677.18
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,896.91,699.54
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,927.19,714.89
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,954.5,727.87
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,971.0,734.22
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,984.01,738.42
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,991.47,740.44
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,983.52,732.63
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,981.43,728.64
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,975.71,722.4
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,962.01,713.42
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,944.73,702.28
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,921.23,685.86
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,894.41,667.33
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,862.71,646.08
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,828.04,622.83
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,788.23,595.44
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,746.11,564.25
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,700.9,532.05
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,653.8,497.24
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,567.46,431.26
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,495.49,376.28
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,458.25,347.64
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,420.39,317.35
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,323.33,245.51
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,262.41,203.59
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,247.29,175.89
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,216.49,132.45
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,189.59,127.12
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,217.08,166.37
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,184.48,152.36
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,171.11,141.85
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,111.09,91.08
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,76.6,61.58
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,75.1,60.64
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,73.52,59.59
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,72.04,58.62
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,70.62,57.64
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,66.02,53.76
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,61.3,49.63
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,51.39,40.55
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,43.43,33.01
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,31.85,22.03
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,20.09,8.06
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,11.1,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,157.87,95.26
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,303.81,250.09
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,404.54,339.73
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,516.46,432.84
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,602.54,501.43
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,690.15,568.06
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,752.84,612.84
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,814.79,655.55
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,863.14,687.1
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,909.55,716.59
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,935.27,730.55
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,965.08,747.39
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,986.82,758.48
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,1005.08,767.27
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,1012.36,769.09
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,1015.91,768.62
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,1000.72,754.39
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,994.01,746.25
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,979.39,735.51
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,961.2,722.62
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,936.88,704.44
