Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,909.27,684.22
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,876.8,662.99
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,841.42,639.6
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,800.02,611.64
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,756.58,580.14
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,685.19,524.91
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,615.2,470.78
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,594.73,455.78
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,562.53,429.36
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,499.94,379.33
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,447.83,337.43
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,393.88,293.38
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,344.14,253.15
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,295.79,207.11
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,232.8,149.2
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,177.66,108.67
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,123.83,80.38
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,97.45,79.11
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,97.2,79.3
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,93.72,76.52
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,89.92,73.47
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,87.94,72.13
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,85.84,70.69
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,83.11,68.52
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,80.31,66.24
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,72.23,59.3
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,65.99,53.82
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,56.92,45.59
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,47.66,36.92
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,34.74,24.71
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,21.9,10.07
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,11.95,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,86.61,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,271.35,182.52
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,427.31,355.25
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,525.42,443.28
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,621.38,524.25
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,696.44,584.76
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,772.09,642.87
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,828.88,683.76
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,884.4,722.33
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,926.72,750.08
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,955.61,767.57
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,983.37,783.47
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,1008.08,797.04
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,1024.37,804.61
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,1037.13,809.84
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,1041.73,810.67
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,1042.54,809.11
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,1036.43,801.86
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,1026.49,792.24
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,1010.46,779.72
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,990.68,764.82
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,964.14,743.99
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,934.19,720.99
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,900.03,696.16
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,862.79,669.21
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,820.64,637.56
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,776.05,602.81
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,728.58,565.71
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,679.08,526.32
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,626.0,482.59
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,571.83,437.07
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,516.56,390.25
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,460.41,341.48
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,402.04,290.08
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,343.61,237.99
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,284.79,186.07
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,226.49,137.08
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,168.62,94.91
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,111.96,66.56
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,80.9,64.56
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,79.56,63.74
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,78.0,62.59
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,67.87,53.98
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,66.18,52.81
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,64.42,51.56
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,62.06,49.66
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,59.67,47.7
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,51.31,40.53
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,47.79,37.54
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,42.84,33.02
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,37.88,28.29
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,29.29,20.05
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,20.56,9.69
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,10.67,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.24,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,203.87,142.89
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,371.65,306.33
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,469.78,390.83
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,572.94,474.74
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,642.3,528.61
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,712.35,580.57
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,770.08,620.21
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,826.96,657.71
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,864.65,679.78
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,899.85,699.74
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,903.38,698.15
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,903.47,694.63
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,935.6,712.93
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,971.37,732.83
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,936.04,706.3
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,887.37,671.66
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,789.43,598.27
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,681.89,517.92
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,636.27,485.31
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,575.63,440.95
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,587.62,450.03
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,597.38,456.72
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,650.26,496.75
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,690.99,527.02
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,627.99,479.14
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,575.14,438.93
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,586.2,448.1
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,588.77,449.75
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,569.51,434.45
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,544.17,413.71
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,499.87,377.49
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,449.0,333.45
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,393.65,284.89
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,337.92,235.42
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,282.21,187.3
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,227.34,141.81
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,174.74,103.79
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,124.82,78.77
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,95.29,76.88
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,86.14,69.4
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,110.75,90.84
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,140.99,117.06
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,111.11,91.86
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,87.23,71.55
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,78.43,64.08
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,68.95,55.91
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,64.68,52.46
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,60.31,48.75
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,53.97,42.99
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,44.9,34.55
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,33.74,23.98
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,22.4,11.54
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,12.38,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,54.37,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,218.98,159.57
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,349.37,290.24
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,446.29,374.81
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,548.16,459.07
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,370.47,314.64
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,168.92,140.25
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,197.71,164.83
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,226.17,188.19
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,160.25,131.49
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,91.9,72.51
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,79.37,61.79
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,68.17,52.18
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,93.87,73.41
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,120.32,94.92
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,110.95,86.93
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,101.93,79.32
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,305.3,246.02
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,521.12,412.85
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,507.39,400.06
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,477.81,376.67
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,323.48,256.78
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,172.57,135.91
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,546.02,439.87
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,833.3,653.27
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,631.67,496.21
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,429.99,336.68
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,466.35,365.65
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,492.73,385.32
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,470.18,367.32
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,447.48,349.23
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,345.85,270.93
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,269.53,212.26
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,314.29,237.93
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,343.2,243.26
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,286.9,193.1
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,231.49,146.15
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,191.23,124.84
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,179.45,131.53
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,119.92,98.41
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,86.19,69.68
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,109.21,89.86
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,145.94,121.77
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,106.05,87.78
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,68.85,55.63
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,84.83,70.0
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,103.3,86.49
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,76.81,63.33
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,51.98,41.28
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,45.75,35.65
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,39.35,29.64
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,30.85,21.52
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,22.2,11.81
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,91.84,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,270.79,203.84
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,404.69,335.7
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,498.83,417.5
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,597.76,498.72
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,670.41,555.03
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,738.44,605.15
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,794.9,644.82
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,850.18,682.27
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,892.21,709.07
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,931.95,733.74
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,960.97,750.09
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,975.53,756.3
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,992.65,764.47
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,1006.38,770.32
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,1012.48,770.68
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,1014.93,768.78
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,1011.35,763.48
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,1004.04,755.92
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,988.93,743.89
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,970.18,729.65
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,944.62,710.07
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,915.76,688.46
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,883.39,665.88
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,847.98,641.24
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,807.05,613.08
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,763.82,581.64
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,718.07,546.91
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,670.36,509.98
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,619.75,469.13
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,567.63,426.22
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,513.55,381.52
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,458.62,334.93
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,402.01,286.17
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,345.67,236.96
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,288.47,187.68
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,231.8,140.78
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,176.14,100.23
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,122.25,72.38
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,76.64,60.11
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,76.32,60.18
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,75.84,59.95
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,75.32,59.71
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,73.61,58.57
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,71.83,57.35
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,62.91,49.77
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,59.98,47.37
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,56.41,44.53
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,52.77,41.5
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,46.89,36.31
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,40.91,30.8
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,32.03,22.41
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,22.99,12.64
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,11.95,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,11.95,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,161.19,122.13
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,297.71,246.55
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,392.05,328.24
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,492.19,410.47
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,565.84,467.45
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,637.73,520.63
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,597.11,488.06
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,536.03,438.81
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,713.31,571.4
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,884.32,686.87
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,916.66,702.02
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,946.23,716.95
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,958.85,721.53
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,975.85,729.3
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,984.74,732.09
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,990.03,732.77
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,903.94,673.94
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,801.66,600.18
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,892.71,665.86
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,949.14,700.19
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,926.15,683.03
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,899.89,664.83
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,869.27,646.8
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,835.71,626.39
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,797.35,601.01
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,756.51,571.7
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,711.85,539.76
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,665.34,505.34
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,614.63,465.64
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,563.43,424.42
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,511.32,381.89
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,458.56,337.49
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,404.04,290.66
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,349.3,242.78
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,287.34,189.52
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,231.75,143.09
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,175.88,101.57
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,121.16,71.6
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,85.05,67.28
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,84.79,67.41
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,83.07,66.15
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,81.2,64.76
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,72.78,57.84
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,71.44,57.01
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,67.12,53.55
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,62.66,49.92
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,63.76,51.22
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,63.06,50.82
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,54.64,43.28
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,43.34,32.96
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,34.12,24.26
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,23.33,13.19
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,53.68,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,146.18,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,294.47,230.05
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,429.4,357.97
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,522.84,439.27
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,620.7,519.97
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,692.84,576.93
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,760.0,627.75
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,815.36,667.11
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,869.41,704.21
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,910.73,730.98
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,949.67,755.56
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,977.31,771.68
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,990.35,777.4
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,1006.25,785.32
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,1018.76,790.93
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,1023.82,792.57
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,1025.21,791.87
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,1021.47,786.28
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,1013.99,778.33
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,997.79,766.05
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,977.98,751.45
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,952.83,731.84
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,924.3,710.02
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,890.82,685.47
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,854.33,658.87
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,813.1,627.99
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,769.4,594.37
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,722.79,557.87
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,674.21,519.36
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,622.51,476.82
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,569.64,432.5
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,515.27,386.7
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,460.04,339.05
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,402.95,289.0
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,345.6,238.09
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,287.64,187.04
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,230.14,138.53
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,173.02,95.96
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,117.05,65.59
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,77.11,60.16
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,75.73,59.19
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,74.45,58.28
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,73.05,57.27
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,62.74,48.74
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,61.25,47.73
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,58.84,45.82
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,56.36,43.81
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,52.91,41.08
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,49.4,38.19
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,41.16,30.9
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,36.93,26.96
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,29.57,20.07
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,22.13,12.27
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,10.92,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,50.53,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,137.51,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,282.48,221.07
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,411.57,338.9
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,504.83,417.78
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,602.39,496.03
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,673.09,549.27
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,744.61,600.61
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,800.16,638.25
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,849.18,669.93
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,889.73,695.13
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,927.91,718.23
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,956.83,733.67
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,982.72,746.91
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,998.72,753.92
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,999.4,750.87
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,1005.41,750.66
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,1007.82,748.13
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,1003.05,741.63
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,994.64,733.02
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,979.76,721.24
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,961.35,707.37
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,937.19,689.15
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,909.76,668.98
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,877.47,646.48
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,842.27,622.12
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,802.79,594.26
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,760.88,563.33
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,715.42,529.61
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,668.1,493.92
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,618.28,456.02
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,567.0,416.01
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,513.19,372.74
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,458.65,327.77
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,384.61,273.55
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,353.1,254.55
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,313.21,224.87
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,290.31,208.75
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,207.62,134.59
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,123.52,69.51
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,82.99,64.28
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,71.66,55.18
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,71.03,54.85
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,70.35,54.46
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,68.85,53.5
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,67.28,52.47
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,64.76,50.51
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,57.0,43.98
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,53.7,41.43
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,50.34,38.7
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,45.19,34.26
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,39.96,29.53
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,31.91,22.11
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,23.73,13.79
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,11.73,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,45.12,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,129.25,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,257.3,203.15
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,374.95,309.36
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,467.46,386.34
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,563.89,462.42
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,523.08,430.91
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,460.0,380.64
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,533.3,436.18
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,584.74,472.75
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,619.02,495.31
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,651.28,516.11
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,693.59,543.87
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,734.08,569.64
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,758.96,584.01
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,781.51,596.79
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,823.5,624.26
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,862.42,649.01
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,868.25,650.25
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,870.91,649.86
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,927.69,689.67
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,951.93,704.75
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,928.99,688.05
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,902.79,669.79
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,870.94,649.02
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,836.24,626.24
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,797.13,599.15
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,755.78,568.5
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,711.17,535.6
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,664.8,500.63
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,615.49,462.85
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,565.21,423.19
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,512.81,380.57
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,459.8,336.25
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,405.7,290.2
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,351.99,243.73
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,294.62,199.64
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,265.24,180.4
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,199.39,125.4
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,131.88,78.49
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,91.8,72.62
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,91.86,73.06
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,84.39,66.94
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,85.61,68.2
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,86.58,69.4
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,87.87,70.9
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,87.61,71.06
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,87.39,71.25
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,83.17,68.0
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,80.72,66.18
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,68.61,55.48
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,56.2,44.26
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,41.8,31.02
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,27.09,16.88
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,14.2,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,7.68,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,16.24,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,115.32,89.34
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,211.21,173.86
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,276.68,230.11
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,344.13,285.92
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,408.18,337.22
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,497.18,404.85
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,399.09,324.52
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,274.12,222.38
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,381.67,307.89
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,470.12,373.93
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,506.69,398.28
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,564.23,437.37
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,518.21,400.55
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,492.73,379.28
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,540.01,413.88
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,585.51,445.99
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,597.01,452.14
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,606.98,457.59
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,555.56,418.9
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,489.85,370.39
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,594.7,446.7
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,688.33,510.73
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,590.64,439.36
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,509.9,380.52
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,390.94,294.75
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,283.97,215.43
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,333.35,252.72
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,375.38,282.91
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,426.5,319.96
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,467.81,348.33
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,428.67,319.23
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,392.7,292.97
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,383.24,282.56
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,357.59,257.21
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,312.71,222.11
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,272.46,191.77
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,227.98,157.3
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,180.59,125.79
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,172.88,140.3
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,193.1,157.65
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,181.16,148.2
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,168.59,138.27
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,153.08,126.01
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,143.02,118.21
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,115.46,95.27
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,88.65,72.55
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,75.58,61.46
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,62.41,50.03
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,49.85,38.83
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,37.17,27.36
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,25.61,16.82
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,14.0,6.06
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,6.99,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,10.71,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,52.37,37.68
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,91.44,73.0
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,137.32,113.74
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,182.58,153.37
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,246.33,207.42
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,295.35,247.99
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,319.9,266.8
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,343.14,284.23
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,409.07,336.24
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,475.13,386.63
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,501.25,404.52
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,525.95,421.36
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,534.15,424.39
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,540.84,426.43
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,635.38,496.06
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,706.06,545.98
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,735.29,564.56
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,778.95,592.78
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,781.52,592.58
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,781.26,590.91
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,702.16,531.21
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,639.06,482.85
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,643.61,486.66
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,645.11,487.55
