Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,625.42,472.94
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,604.53,457.54
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,558.4,423.92
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,516.84,393.39
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,474.63,362.23
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,435.69,333.22
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,437.55,333.86
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,434.66,328.91
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,394.62,295.5
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,357.37,263.02
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,312.99,226.12
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,269.77,190.96
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,229.54,161.11
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,191.97,138.03
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,171.21,140.7
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,166.21,136.93
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,133.59,109.73
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,109.45,89.48
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,110.96,91.3
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,112.68,93.29
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,114.31,95.02
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,113.93,95.0
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,101.03,84.1
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,87.81,72.71
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,72.82,59.47
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,57.47,45.61
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,42.35,31.71
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,27.28,17.42
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,14.09,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,25.09,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,67.74,25.23
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,173.61,139.27
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,260.11,217.63
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,335.53,284.05
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,433.6,366.18
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,508.64,427.29
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,586.55,487.31
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,574.5,475.19
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,534.41,441.03
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,417.43,343.81
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,294.72,240.11
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,300.16,243.7
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,305.29,246.58
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,372.66,299.54
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,438.77,349.91
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,286.02,228.68
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,134.93,105.61
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,333.97,266.22
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,541.28,422.55
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,485.57,378.28
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,449.58,349.96
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,252.35,198.31
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,66.12,48.67
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,97.73,74.45
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,129.06,99.49
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,130.76,100.57
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,132.41,101.65
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,212.91,165.36
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,290.16,225.0
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,273.68,212.01
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,257.67,199.69
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,217.63,168.63
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,178.43,138.02
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,152.95,118.04
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,127.99,98.36
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,86.79,65.49
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,44.14,30.89
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,39.52,27.16
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,34.9,23.4
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,112.29,91.23
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,178.73,147.5
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,119.33,97.51
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,52.28,40.09
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,67.28,53.47
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,81.27,65.99
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,46.37,35.6
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,10.71,3.96
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.05,2.51
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.4,1.04
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,5.75,0.0
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,2.87,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.64,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.82,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.26,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.03,1.75
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,55.52,41.01
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,91.37,73.37
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,133.49,110.6
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,174.96,146.45
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,230.56,192.5
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,270.36,224.22
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,176.41,145.22
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,94.46,74.85
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,125.61,100.77
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,156.76,125.6
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,91.74,71.67
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,35.66,24.69
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,61.54,46.39
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,87.95,67.91
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,110.53,86.14
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,133.13,104.19
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,235.26,185.09
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,357.44,277.02
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,534.43,408.97
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,699.96,524.62
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,604.06,453.75
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,527.12,397.67
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,382.23,292.76
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,251.24,193.95
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,250.93,194.46
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,250.46,194.12
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,203.56,157.82
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,157.72,122.01
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,155.22,120.2
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,152.73,118.26
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,147.38,114.04
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,142.18,109.97
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,174.22,135.16
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,204.33,158.38
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,145.69,112.38
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,86.39,65.31
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,82.76,62.6
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,79.15,59.8
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,81.47,64.79
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,83.74,66.9
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,69.02,54.44
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,53.95,41.59
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,91.88,74.78
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,124.93,103.59
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,71.45,57.49
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,10.71,3.93
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,9.05,2.5
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,7.4,1.03
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,5.75,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.1,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,2.87,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.64,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.82,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.27,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.22,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,19.81,10.84
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,31.51,21.32
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,48.91,36.64
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,65.75,51.36
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,83.94,67.0
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,101.75,82.06
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,180.99,149.83
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,248.39,205.9
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,149.11,121.87
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,58.1,43.84
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,76.56,59.32
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,96.22,75.54
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,117.87,93.12
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,139.5,110.44
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,135.31,106.7
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,131.33,103.23
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,135.99,106.68
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,140.6,110.06
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,98.53,75.71
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,57.65,42.12
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,69.89,52.16
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,82.18,62.15
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,94.83,72.39
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,107.39,82.53
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,116.75,90.1
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,125.89,97.47
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,145.28,113.08
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,164.09,128.09
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,147.88,115.06
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,132.08,102.42
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,132.76,103.03
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,133.41,103.6
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,121.01,93.7
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,108.93,84.09
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,112.29,86.96
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,115.54,89.74
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,126.48,98.73
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,136.66,107.16
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,99.69,80.89
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,60.7,47.49
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,68.19,54.2
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,75.68,60.9
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,59.35,46.9
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,43.07,32.77
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,81.76,67.19
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,109.93,92.12
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,99.03,82.87
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,83.66,69.53
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,66.17,53.91
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,53.86,42.67
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,42.7,32.3
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,31.72,21.68
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,16.28,3.0
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,54.48,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,161.09,97.45
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,271.82,221.25
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,381.04,316.79
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,470.68,391.36
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,560.85,462.89
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,341.77,287.16
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,91.37,72.41
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,266.87,222.63
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,417.71,343.84
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,330.34,269.45
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,201.99,162.61
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,166.91,133.43
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,134.36,105.93
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,263.89,210.43
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,382.33,300.61
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,334.23,261.77
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,269.97,211.36
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,269.88,210.77
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,269.92,209.97
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,426.74,330.23
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,577.56,439.21
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,433.55,331.59
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,274.97,211.44
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,334.12,257.09
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,380.23,291.2
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,287.79,221.53
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,197.31,152.14
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,162.81,125.35
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,129.01,98.66
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,155.5,119.55
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,181.09,139.35
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,171.44,132.03
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,162.02,124.95
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,187.9,145.4
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,212.16,164.39
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,207.95,161.16
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,203.61,157.96
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,174.29,135.32
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,145.6,113.04
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,148.1,121.04
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,151.33,124.31
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,142.64,117.32
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,133.86,110.24
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,138.14,114.5
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,134.89,112.31
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,120.78,100.51
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,99.36,82.2
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,85.72,70.62
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,71.96,58.7
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,52.19,41.18
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,42.05,32.01
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,34.94,25.34
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,27.73,18.23
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,13.6,2.35
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,56.17,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,168.96,109.57
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,277.32,228.45
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,385.79,324.24
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,471.72,396.22
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,568.68,473.21
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,641.95,528.14
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,715.89,581.16
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,557.73,457.2
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,353.75,290.96
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,264.43,217.21
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,178.99,144.56
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,316.81,257.42
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,459.61,367.53
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,390.85,310.96
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,344.21,272.32
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,330.36,260.39
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,317.09,248.82
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,426.62,332.91
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,550.96,423.49
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,578.72,442.36
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,604.11,460.12
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,503.44,384.31
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,395.54,302.7
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,444.37,339.84
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,489.19,372.44
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,527.08,399.58
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,552.29,417.16
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,483.27,365.91
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,421.34,320.01
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,406.07,308.47
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,390.7,296.47
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,422.16,318.87
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,437.33,327.16
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,380.92,285.24
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,326.85,246.5
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,311.43,230.05
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,294.35,210.97
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,254.47,183.91
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,236.69,176.1
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,205.78,167.13
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,194.33,158.55
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,125.62,101.81
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,77.01,60.96
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,75.83,60.34
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,74.59,59.61
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,66.5,52.79
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,64.8,51.5
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,61.49,48.85
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,58.1,46.04
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,52.88,41.48
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,47.56,36.64
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,39.39,29.13
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,29.37,19.66
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,14.77,3.72
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,68.58,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,193.84,130.56
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,309.58,251.6
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,425.8,349.78
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,511.54,419.17
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,600.52,487.6
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,670.39,538.45
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,740.96,587.67
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,794.96,623.77
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,847.89,658.25
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,883.9,679.62
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,924.02,703.53
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,952.69,720.17
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,978.41,734.87
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,864.24,654.66
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,707.32,538.85
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,885.95,666.22
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,1009.58,742.27
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,1002.3,733.36
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,991.44,723.94
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,977.79,713.63
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,960.67,701.25
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,939.14,685.54
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,914.28,667.83
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,883.29,646.87
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,849.39,624.06
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,811.52,597.99
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,771.16,569.02
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,726.92,537.3
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,680.82,503.49
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,631.81,466.77
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,581.13,427.71
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,528.35,385.87
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,474.78,342.13
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,419.45,295.87
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,363.73,248.32
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,307.32,200.52
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,251.39,154.12
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,195.07,110.93
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,139.77,76.86
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,86.17,67.2
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,81.92,64.02
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,80.0,62.6
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,68.85,53.36
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,67.66,52.65
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,66.4,51.87
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,63.89,49.9
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,61.27,47.81
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,58.04,45.34
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,50.23,38.75
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,45.84,34.95
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,41.38,30.92
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,34.61,24.73
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,27.75,18.15
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,17.98,6.35
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,90.03,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,243.81,171.49
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,354.22,289.6
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,469.0,386.58
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,554.54,455.43
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,643.25,522.77
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,560.37,458.29
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,453.15,372.38
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,517.26,421.17
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,604.71,483.44
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,594.55,471.98
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,604.01,475.4
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,821.84,630.01
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,1002.39,742.13
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,852.69,637.43
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,676.58,509.61
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,716.04,536.28
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,772.12,570.33
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,909.98,662.42
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,1010.78,720.08
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,995.37,706.85
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,976.48,693.51
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,952.38,675.85
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,925.03,656.42
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,892.38,637.08
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,856.89,615.82
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,818.18,591.15
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,776.94,563.73
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,731.59,534.37
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,684.43,502.39
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,634.29,465.93
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,583.0,427.15
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,529.68,386.63
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,475.66,343.84
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,420.54,298.2
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,365.35,251.28
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,309.4,203.26
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,253.93,156.73
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,198.57,114.16
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,144.53,80.64
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,91.35,71.54
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,74.77,58.0
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,74.33,57.82
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,73.85,57.6
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,72.17,56.49
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,70.4,55.29
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,68.07,53.6
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,60.14,47.02
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,56.98,44.6
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,53.74,42.01
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,48.74,37.67
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,43.63,33.05
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,36.55,26.56
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,29.35,19.68
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,18.27,7.17
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,64.67,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,191.86,137.89
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,292.4,241.23
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,398.17,333.85
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,486.53,407.38
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,576.24,478.58
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,550.43,457.15
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,524.88,434.56
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,409.51,338.25
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,266.44,217.87
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,239.53,194.49
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,195.2,156.64
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,613.39,493.1
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,956.76,733.15
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,885.33,676.8
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,792.32,606.68
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,848.05,644.19
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,907.35,681.31
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,958.39,712.04
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,982.35,723.98
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,843.47,628.1
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,678.52,507.77
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,815.27,609.4
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,904.7,669.19
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,873.88,647.93
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,840.27,626.02
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,802.49,599.98
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,762.42,570.75
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,718.91,539.29
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,673.67,505.77
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,623.12,467.6
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,573.8,429.2
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,521.99,387.75
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,469.73,344.71
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,415.92,299.42
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,362.53,253.61
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,308.77,207.69
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,255.87,163.38
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,203.1,122.24
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,151.82,89.47
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,101.77,80.9
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,86.0,68.0
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,85.06,67.42
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,83.97,66.71
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,82.61,65.9
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,81.13,65.0
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,78.09,62.6
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,74.86,60.02
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,70.89,56.97
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,66.78,53.69
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,60.01,47.79
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,50.74,39.48
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,41.58,31.05
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,32.27,22.23
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,20.45,9.22
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,9.39,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,79.7,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,224.63,166.44
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,327.54,272.26
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,442.35,371.98
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,527.96,443.33
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,616.5,513.64
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,683.02,563.98
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,749.82,612.61
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,686.32,561.27
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,624.43,510.23
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,573.21,466.87
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,539.89,436.54
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,429.3,346.41
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,316.98,253.68
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,311.62,248.27
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,306.44,242.72
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,320.56,253.15
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,334.22,263.13
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,362.04,283.7
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,388.75,303.14
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,399.52,310.8
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,409.56,317.98
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,706.99,549.25
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,924.36,703.04
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,892.28,679.02
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,857.34,654.96
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,818.47,628.26
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,777.16,598.78
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,731.95,564.68
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,684.9,528.35
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,635.23,489.06
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,584.36,447.73
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,531.42,404.21
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,477.71,358.72
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,404.03,301.1
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,371.76,279.02
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,315.51,224.01
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,255.05,162.01
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,198.62,116.32
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,142.72,79.32
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,88.55,60.04
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,78.61,62.77
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,76.08,60.76
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,73.33,58.57
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,71.19,57.02
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,61.08,48.45
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,58.43,46.29
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,55.64,43.99
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,52.55,41.47
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,49.4,38.82
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,45.24,35.16
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,41.03,31.3
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,32.39,23.35
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,27.03,18.1
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,18.44,8.36
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,10.24,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,108.11,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,286.93,215.78
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,390.77,321.89
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,503.39,417.86
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,583.67,483.38
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,666.8,547.73
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,447.6,374.33
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,142.51,115.86
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,131.47,106.45
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,121.45,97.29
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,138.18,110.75
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,154.84,123.93
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,186.63,149.4
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,218.19,174.21
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,231.75,184.12
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,245.17,193.88
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,238.45,187.99
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,232.16,182.56
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,260.57,204.26
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,288.41,225.14
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,331.35,257.81
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,356.28,276.42
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,335.71,259.87
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,304.76,235.61
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,287.52,222.32
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,270.81,209.38
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,358.84,277.06
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,434.37,333.51
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,359.34,276.55
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,289.96,223.67
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,258.83,199.94
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,228.58,176.62
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,219.33,169.52
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,210.24,162.5
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,170.64,131.54
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,131.57,100.79
