Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,145.27,111.83
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,158.22,122.21
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,150.52,116.3
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,142.97,110.59
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,120.53,93.13
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,98.42,79.14
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,87.92,70.41
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,77.3,61.5
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,97.94,79.67
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,117.03,96.57
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,116.42,96.35
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,115.43,95.82
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,100.85,83.56
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,86.18,70.99
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,71.75,58.38
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,57.24,45.43
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,43.25,32.71
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,33.41,23.44
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,20.95,10.47
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,11.1,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,109.55,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,229.72,174.32
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,337.72,278.52
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,453.65,376.05
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,537.01,443.34
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,623.28,509.45
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,694.74,561.15
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,766.98,611.12
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,812.66,640.15
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,863.4,672.02
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,905.78,696.51
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,945.96,719.01
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,972.81,732.21
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,984.73,735.55
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,1002.39,742.86
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,1016.83,747.99
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,1021.5,748.37
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,1022.63,746.74
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,1019.24,741.02
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,1012.23,733.24
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,997.13,723.64
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,978.5,711.95
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,954.52,696.26
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,927.24,678.41
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,894.68,657.66
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,859.24,634.9
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,819.72,608.52
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,777.86,579.87
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,732.64,547.41
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,685.58,512.78
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,635.93,475.53
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,584.94,436.04
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,531.72,393.39
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,477.71,348.79
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,422.71,302.18
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,367.51,254.42
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,311.28,206.0
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,255.45,158.71
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,199.57,114.51
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,144.79,78.68
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,91.21,58.56
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,77.75,60.75
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,76.63,59.99
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,75.39,59.12
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,64.73,50.31
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,63.39,49.45
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,61.84,48.29
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,60.26,47.1
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,57.41,44.95
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,50.04,38.73
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,46.37,35.58
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,42.7,32.27
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,36.41,26.47
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,30.05,20.38
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,20.36,10.2
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,11.1,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,5.55,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,112.06,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,233.38,178.75
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,333.86,275.9
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,440.57,367.36
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,523.17,435.22
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,608.68,502.25
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,676.75,552.03
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,745.4,600.13
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,798.01,635.54
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,849.51,669.23
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,885.38,690.18
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,925.38,713.69
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,952.93,728.74
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,977.57,741.78
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,995.73,750.42
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,998.37,748.79
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,1003.47,750.09
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,1005.13,749.21
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,1003.42,744.87
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,998.14,738.37
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,983.78,727.03
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,965.95,713.63
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,942.84,696.06
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,916.49,676.53
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,884.9,654.94
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,850.46,631.47
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,811.79,604.34
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,770.77,574.99
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,726.58,542.43
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,680.57,507.9
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,631.68,470.75
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,581.49,431.6
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,529.12,389.71
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,475.98,345.99
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,421.87,300.36
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,367.58,253.66
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,312.28,205.89
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,257.39,159.42
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,202.99,116.81
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,149.93,82.34
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,97.19,61.87
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,82.06,63.82
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,71.39,55.06
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,71.44,55.29
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,70.08,54.44
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,68.63,53.51
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,66.63,51.99
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,64.56,50.4
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,56.36,43.66
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,53.49,41.43
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,49.25,37.81
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,44.94,33.98
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,38.35,28.02
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,31.65,21.72
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,21.6,11.39
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,11.95,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,5.97,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,142.76,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,291.42,223.81
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,392.9,321.25
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,502.44,413.43
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,582.6,478.32
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,665.47,542.15
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,729.87,588.14
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,789.21,628.44
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,839.48,661.62
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,888.26,692.84
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,926.65,716.42
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,962.63,738.03
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,976.87,743.82
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,999.73,755.68
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,1014.86,762.24
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,1026.64,766.69
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,1031.31,768.04
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,1032.41,767.25
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,1026.81,760.74
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,1017.6,752.1
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,1001.93,739.02
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,982.77,723.87
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,958.37,705.45
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,930.72,685.06
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,898.22,662.54
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,862.86,638.15
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,824.08,611.75
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,782.89,583.17
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,737.3,549.33
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,689.91,513.58
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,640.14,474.39
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,589.11,433.51
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,536.19,391.15
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,482.53,347.12
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,427.41,301.07
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,372.12,253.98
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,316.0,206.06
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,260.35,159.42
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,204.91,116.15
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,150.45,80.63
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,97.02,59.53
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,80.05,61.36
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,84.47,65.23
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,92.39,72.01
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,76.31,58.94
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,64.71,49.51
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,62.87,48.14
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,60.98,46.71
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,58.16,44.64
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,50.73,38.52
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,47.11,35.47
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,43.46,32.27
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,37.2,26.68
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,30.86,20.78
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,21.18,11.12
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,11.33,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,5.97,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,135.25,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,272.51,207.55
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,368.35,295.99
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,471.57,379.52
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,550.73,440.48
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,632.51,500.08
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,695.55,543.15
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,758.79,584.49
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,808.52,615.69
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,851.44,641.56
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,889.33,662.34
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,924.89,681.17
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,951.44,693.45
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,975.09,703.78
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,989.21,709.08
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,1000.0,712.52
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,993.13,705.22
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,995.4,703.99
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,991.05,698.72
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,983.27,691.6
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,969.24,684.05
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,951.84,674.44
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,928.87,659.98
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,902.78,643.5
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,871.95,625.11
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,838.36,604.71
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,801.3,582.24
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,761.87,556.9
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,718.7,526.53
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,673.78,494.14
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,625.79,458.9
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,576.79,421.78
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,525.96,382.87
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,474.43,341.97
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,421.68,298.23
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,369.03,253.6
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,315.36,208.18
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,262.15,163.76
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,209.03,122.02
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,156.9,87.52
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,95.1,57.94
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,77.44,59.47
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,75.09,57.82
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,72.5,55.94
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,71.21,55.16
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,69.84,54.3
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,66.86,52.06
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,63.71,49.65
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,55.6,42.89
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,52.71,40.57
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,48.46,36.96
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,44.13,33.14
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,38.33,27.91
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,32.48,22.39
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,22.86,12.74
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,12.49,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,6.83,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,25.66,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,71.66,52.82
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,119.16,96.85
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,166.05,138.84
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,207.51,175.0
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,248.66,209.86
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,290.02,243.98
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,331.5,277.25
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,475.63,394.37
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,628.12,511.59
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,765.89,611.46
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,889.85,694.98
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,962.42,740.92
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,1020.75,776.44
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,1035.24,782.11
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,1046.37,786.05
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,1049.5,785.31
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,1049.02,782.39
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,1038.05,771.84
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,1023.36,759.15
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,1007.58,747.94
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,988.34,734.56
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,928.95,693.19
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,847.96,632.64
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,872.83,653.28
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,871.54,652.27
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,833.2,624.85
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,792.29,595.48
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,715.71,536.31
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,642.07,479.75
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,574.07,429.12
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,517.33,386.13
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,510.71,380.61
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,491.1,360.95
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,435.31,313.58
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,379.51,265.31
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,323.14,216.61
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,267.26,168.92
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,212.18,124.79
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,158.75,88.81
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,105.52,66.09
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,85.17,67.53
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,90.19,72.17
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,116.62,95.15
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,112.2,91.83
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,107.49,88.26
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,98.8,81.21
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,89.6,73.61
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,84.27,69.3
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,78.73,64.69
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,68.8,56.02
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,58.47,46.78
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,47.3,36.56
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,35.78,25.82
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,25.73,15.6
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,15.31,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.11,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,154.04,16.78
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,309.03,247.84
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,411.99,345.43
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,522.71,440.13
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,601.36,504.82
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,682.5,568.26
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,740.46,611.06
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,804.93,657.08
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,853.69,689.22
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,900.86,719.28
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,937.54,741.03
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,971.73,760.65
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,985.21,766.99
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,1007.22,779.47
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,1020.54,784.45
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,1030.47,787.27
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,923.93,712.42
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,781.42,605.4
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,743.49,576.2
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,722.64,558.06
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,568.48,442.12
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,421.81,328.58
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,509.56,396.3
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,576.25,446.06
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,558.39,431.82
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,540.37,417.96
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,611.48,472.57
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,666.71,513.47
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,692.05,535.05
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,694.58,538.28
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,644.33,498.2
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,593.36,456.86
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,541.48,414.49
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,488.85,370.1
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,434.36,322.36
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,379.77,273.59
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,324.24,223.77
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,269.19,175.2
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,214.73,130.26
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,161.4,92.96
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,108.67,69.13
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,76.03,60.7
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,75.38,60.34
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,74.65,59.89
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,102.2,84.25
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,153.89,129.58
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,139.25,117.23
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,124.25,104.56
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,84.9,70.35
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,56.3,45.14
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,52.54,41.8
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,48.76,38.3
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,42.3,32.28
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,35.74,25.95
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,24.43,14.77
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,14.76,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,8.11,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,20.66,11.29
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,40.49,29.07
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,59.23,45.71
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,83.01,66.83
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,106.47,87.4
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,130.71,108.14
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,154.94,128.45
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,127.42,104.26
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,102.48,82.26
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,108.57,86.99
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,114.76,91.71
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,227.09,185.32
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,330.16,268.12
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,370.78,299.5
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,410.44,329.99
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,306.9,246.86
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,196.23,156.78
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,258.08,206.78
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,337.64,269.29
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,332.6,264.49
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,312.69,248.47
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,440.41,348.86
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,558.93,438.18
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,350.68,278.23
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,142.62,111.95
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,271.89,215.84
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,390.9,307.22
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,259.71,204.82
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,133.05,103.81
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,295.74,234.29
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,434.92,340.33
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,419.46,327.23
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,402.92,313.78
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,397.38,306.27
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,377.02,284.63
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,340.28,255.83
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,303.12,228.49
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,277.81,210.84
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,246.09,189.57
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,219.01,171.29
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,200.51,167.71
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,170.42,142.38
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,151.94,126.81
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,147.86,123.98
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,150.91,127.28
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,137.94,116.45
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,124.64,105.23
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,111.66,94.31
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,98.3,82.86
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,75.22,62.31
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,52.54,41.85
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,45.01,34.87
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,35.42,25.83
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,25.14,15.61
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,14.77,0.0
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,8.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,135.09,37.23
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,272.06,218.8
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,369.41,308.67
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,473.51,396.35
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,553.18,461.49
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,635.24,525.5
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,405.03,340.9
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,97.19,77.54
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,124.11,100.5
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,150.88,122.37
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,195.9,159.32
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,261.25,211.66
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,264.79,213.29
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,248.15,199.17
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,451.73,360.98
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,633.62,495.99
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,588.05,459.1
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,563.3,438.91
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,597.34,463.21
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,629.33,485.26
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,460.96,358.79
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,271.92,212.23
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,253.63,198.5
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,235.87,184.53
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,369.33,288.65
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,487.38,377.08
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,515.88,397.94
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,533.05,410.73
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,548.06,422.33
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,555.5,427.87
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,476.07,367.55
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,409.01,316.59
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,424.59,328.13
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,428.11,329.0
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,382.73,294.13
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,335.77,258.9
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,311.41,239.66
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,287.69,220.92
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,273.59,206.6
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,237.42,176.39
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,197.04,152.85
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,185.43,153.9
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,170.29,141.54
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,178.8,149.21
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,154.3,128.99
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,138.67,116.22
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,127.37,106.83
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,115.56,96.89
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,105.32,88.37
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,94.68,79.32
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,81.18,67.39
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,67.19,54.78
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,53.64,42.43
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,39.71,29.53
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,27.63,17.75
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,14.74,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,133.27,44.97
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,267.52,214.7
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,365.3,303.74
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,468.12,389.77
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,546.15,451.55
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,626.61,511.84
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,689.57,554.91
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,752.76,595.96
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,802.93,627.0
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,851.91,656.16
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,883.6,673.57
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,919.12,693.45
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,946.21,708.34
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,970.42,721.38
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,986.04,728.88
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,998.36,734.46
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,1003.47,736.93
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,992.4,729.28
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,989.75,726.87
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,983.66,722.18
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,970.3,714.22
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,953.59,704.14
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,929.97,689.5
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,903.32,672.79
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,873.3,653.15
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,840.55,631.57
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,802.99,606.97
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,763.33,579.53
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,720.99,549.87
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,677.0,518.02
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,629.14,481.24
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,580.69,442.95
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,531.42,402.76
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,481.52,360.88
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,429.74,316.43
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,377.67,270.76
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,325.46,225.04
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,266.32,174.4
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,233.78,158.82
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,238.53,176.54
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,203.48,153.67
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,179.05,147.32
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,185.82,153.44
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,178.68,147.87
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,119.45,98.21
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,70.94,56.75
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,68.23,54.63
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,65.34,52.29
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,62.49,50.05
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,59.55,47.67
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,54.49,43.2
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,49.26,38.46
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,42.88,32.59
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,36.37,26.4
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,24.82,15.33
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,14.79,0.0
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,8.11,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,135.75,52.89
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,271.22,218.14
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,366.96,305.54
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,468.07,390.85
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,546.59,453.98
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,627.5,515.84
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,533.6,440.88
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,415.28,343.07
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,410.29,337.38
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,422.89,344.27
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,453.91,365.95
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,483.82,386.19
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,564.46,445.52
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,622.26,486.62
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,630.98,489.36
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,637.73,491.21
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,581.53,448.18
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,546.34,420.32
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,475.78,366.63
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,427.09,328.57
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,418.2,321.67
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,409.45,314.69
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,538.24,410.96
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,654.63,493.63
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,539.23,408.28
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,433.48,329.61
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,407.82,311.05
