Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,383.28,292.77
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,348.94,267.15
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,316.37,242.7
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,323.86,248.6
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,330.17,253.39
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,361.09,277.08
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,386.3,295.79
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,373.85,285.12
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,365.69,277.05
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,341.29,257.13
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,315.14,235.72
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,279.65,209.68
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,248.78,188.48
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,221.5,169.42
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,185.66,152.71
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,175.2,144.47
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,163.99,135.48
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,148.23,122.81
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,124.49,103.11
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,121.61,101.21
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,121.97,102.08
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,108.41,90.71
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,94.58,78.92
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,82.36,68.17
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,66.9,54.33
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,52.04,40.87
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,37.06,27.13
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,24.13,14.9
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,10.71,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,137.41,59.72
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,273.75,220.91
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,369.83,308.22
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,470.66,393.0
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,547.91,454.8
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,627.56,515.26
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,415.24,345.75
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,120.82,96.77
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,132.04,106.23
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,143.39,115.02
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,133.28,105.97
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,124.31,97.98
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,150.43,118.89
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,176.43,139.25
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,211.64,166.66
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,246.54,193.25
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,249.63,194.63
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,252.79,196.23
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,283.5,219.1
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,331.59,254.51
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,567.91,432.44
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,771.03,574.44
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,783.56,579.77
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,792.26,584.5
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,588.68,440.9
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,392.89,296.55
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,613.29,467.25
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,771.57,582.1
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,728.45,549.12
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,683.48,515.81
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,634.66,479.19
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,585.19,440.87
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,534.49,400.06
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,483.01,357.39
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,430.4,312.73
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,377.43,266.69
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,323.47,219.38
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,269.86,172.89
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,216.16,128.87
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,163.43,91.35
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,111.69,65.96
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,81.78,64.32
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,80.57,63.51
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,69.71,54.43
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,68.66,53.83
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,67.54,53.17
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,66.22,52.22
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,64.88,51.24
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,57.06,44.77
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,54.6,42.91
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,51.16,39.99
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,47.7,36.92
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,42.05,31.75
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,36.34,26.3
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,26.86,17.14
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,16.32,2.18
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,134.1,62.96
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,264.72,211.44
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,355.77,291.04
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,459.9,374.31
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,539.58,434.99
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,621.71,494.39
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,685.14,538.02
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,748.75,580.23
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,799.67,612.24
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,849.42,642.76
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,887.58,664.94
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,917.4,681.49
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,945.48,695.81
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,970.71,708.16
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,987.12,714.94
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,1000.3,719.88
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,1006.56,720.67
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,996.4,711.58
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,1002.73,711.76
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,992.57,701.68
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,966.58,683.86
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,950.52,672.53
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,929.38,657.84
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,905.12,641.38
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,875.73,625.93
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,843.61,608.38
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,807.36,586.5
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,768.88,561.52
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,726.31,533.39
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,682.14,503.0
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,637.03,470.22
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,590.03,434.66
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,539.6,396.29
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,488.47,355.91
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,435.8,312.46
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,383.13,267.85
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,329.91,222.1
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,277.16,177.18
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,224.43,134.65
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,163.13,90.69
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,111.56,64.88
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,80.6,62.54
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,79.92,62.31
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,79.14,61.97
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,77.8,61.16
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,76.35,60.26
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,67.93,53.24
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,66.04,51.82
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,63.21,49.74
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,60.28,47.52
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,55.98,43.9
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,51.58,40.04
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,45.26,34.38
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,38.82,28.38
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,27.08,17.34
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,17.08,3.44
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,9.39,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,138.37,69.34
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,273.47,220.68
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,372.67,309.12
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,477.09,395.72
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,555.51,458.54
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,636.3,520.39
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,702.29,567.75
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,768.68,613.58
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,818.59,646.42
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,861.38,673.46
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,901.92,697.08
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,940.23,718.64
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,967.07,732.5
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,990.98,744.34
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,995.61,743.84
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,1009.41,749.75
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,1014.25,748.71
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,1015.68,745.64
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,1013.4,740.32
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,1007.6,732.92
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,993.12,721.55
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,975.22,708.2
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,953.02,690.89
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,927.55,671.68
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,896.81,650.51
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,863.2,627.55
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,824.93,600.96
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,784.33,572.79
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,740.92,541.76
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,695.67,508.83
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,646.83,472.05
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,597.21,433.88
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,545.82,394.34
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,493.7,353.02
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,440.33,309.8
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,386.93,265.44
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,332.75,220.3
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,278.97,175.61
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,225.61,133.19
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,173.7,97.09
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,111.53,63.15
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,78.38,60.14
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,79.4,61.2
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,80.48,62.29
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,79.53,61.83
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,78.5,61.3
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,70.82,55.01
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,70.01,54.54
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,66.98,52.35
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,63.84,50.0
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,59.67,46.54
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,55.41,42.88
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,48.42,36.71
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,39.1,28.29
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,28.52,18.37
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,17.82,4.51
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,9.82,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,139.39,72.96
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,274.27,220.43
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,364.66,301.77
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,467.51,387.72
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,545.83,450.62
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,626.45,512.53
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,690.66,559.48
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,755.06,604.93
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,805.64,637.89
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,855.0,669.02
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,893.74,690.54
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,923.9,705.66
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,921.01,699.0
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,906.61,685.03
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,818.65,619.46
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,714.33,540.3
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,886.31,661.16
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,1017.37,740.63
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,999.1,723.31
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,990.66,714.24
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,977.82,701.65
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,961.63,687.1
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,906.17,647.76
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,828.22,590.48
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,853.94,611.64
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,852.16,611.86
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,814.9,587.29
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,775.48,560.57
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,733.07,531.72
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,689.03,500.94
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,641.53,467.17
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,593.31,431.72
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,543.84,393.88
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,493.72,354.31
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,442.1,312.61
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,390.29,269.62
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,331.62,221.37
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,278.28,177.13
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,224.92,134.47
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,172.81,97.62
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,121.91,71.54
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,88.26,68.33
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,87.57,67.99
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,86.76,67.52
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,77.99,60.52
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,77.03,60.06
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,74.89,58.46
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,72.6,56.73
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,69.32,54.35
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,65.91,51.78
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,61.09,47.78
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,56.13,43.5
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,49.17,37.38
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,39.81,28.93
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,29.27,19.12
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,18.59,5.7
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,10.24,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,25.54,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,164.58,90.32
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,287.11,229.85
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,383.76,314.4
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,485.51,397.06
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,563.67,457.04
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,644.12,515.26
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,707.64,558.46
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,771.33,599.81
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,821.48,629.24
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,870.38,656.62
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,902.54,670.61
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,938.68,686.73
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,965.56,697.61
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,989.52,706.52
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,1004.67,708.59
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,1016.52,708.94
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,1008.96,701.35
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,1010.92,699.97
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,1007.4,696.36
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,1000.41,690.96
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,986.1,683.87
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,968.44,674.92
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,945.66,661.55
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,919.76,646.2
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,889.14,629.0
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,855.78,609.79
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,818.26,587.56
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,778.5,562.92
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,736.06,534.57
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,691.88,504.06
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,643.54,468.6
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,594.61,431.69
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,544.46,394.17
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,493.69,354.77
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,441.69,312.62
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,389.4,269.07
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,336.46,224.39
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,284.0,180.37
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,231.12,138.07
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,169.83,94.08
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,118.45,67.49
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,82.87,63.6
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,81.96,63.07
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,80.93,62.4
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,80.02,61.98
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,72.09,55.65
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,70.06,54.26
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,67.91,52.74
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,65.15,50.77
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,62.31,48.67
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,58.08,45.17
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,53.76,41.45
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,47.11,35.6
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,40.32,29.39
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,28.94,18.84
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,19.37,6.73
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,10.67,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,37.36,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,180.99,103.33
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,310.74,249.7
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,406.21,333.3
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,508.14,416.26
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,583.68,475.13
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,661.41,532.68
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,723.32,574.8
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,785.39,615.12
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,828.07,640.89
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,875.12,668.95
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,912.31,688.79
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,947.16,706.67
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,973.2,718.39
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,996.32,728.03
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,998.44,723.61
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,1009.47,725.22
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,1014.57,723.58
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,1016.23,719.94
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,1012.68,714.19
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,1005.66,706.54
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,991.44,696.08
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,973.81,683.75
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,950.06,666.53
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,923.19,647.59
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,892.43,629.39
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,858.86,609.29
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,821.1,585.87
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,781.05,560.62
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,737.84,532.49
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,692.86,502.01
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,644.79,468.09
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,595.85,432.25
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,545.02,393.53
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,493.46,352.91
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,436.55,309.23
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,401.8,282.67
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,339.32,229.62
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,280.6,176.75
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,226.81,133.54
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,174.04,95.98
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,122.61,69.32
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,85.06,65.16
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,73.43,55.75
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,72.7,55.33
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,71.8,54.87
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,70.82,54.36
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,70.35,54.28
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,63.99,49.18
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,65.66,51.0
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,67.73,53.13
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,61.92,48.29
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,55.86,43.09
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,48.16,36.36
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,38.37,27.6
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,28.56,18.49
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,18.62,6.7
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,10.24,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,33.49,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,178.46,103.93
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,308.02,245.42
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,403.48,327.72
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,505.29,409.22
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,582.23,467.4
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,661.44,523.84
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,723.78,565.54
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,786.27,605.43
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,830.2,630.95
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,878.88,658.87
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,916.96,677.57
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,952.71,694.26
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,979.31,705.0
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,1002.96,713.71
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,1006.42,708.57
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,1018.91,709.3
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,1023.97,708.07
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,1025.59,705.07
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,1022.53,699.3
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,1015.94,691.71
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,1001.53,684.71
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,983.68,675.86
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,961.09,663.87
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,935.25,649.68
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,904.13,633.17
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,870.17,614.43
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,832.77,591.78
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,792.97,567.12
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,749.21,537.99
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,703.67,506.7
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,656.15,473.34
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,607.02,437.52
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,555.02,397.87
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,502.18,356.32
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,448.23,312.84
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,394.02,267.98
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,338.66,221.94
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,283.64,176.28
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,228.7,132.36
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,174.76,94.12
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,121.58,66.4
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,81.11,61.36
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,79.89,60.57
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,78.52,59.63
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,67.97,51.21
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,67.13,50.81
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,65.43,49.57
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,63.66,48.27
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,60.95,46.35
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,53.37,40.22
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,49.87,37.46
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,46.31,34.52
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,40.94,29.85
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,35.49,24.92
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,27.67,17.66
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,19.73,7.84
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,10.24,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,183.16,109.57
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,340.15,272.66
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,435.4,355.44
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,536.74,437.77
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,613.95,497.56
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,693.26,555.98
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,754.42,598.52
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,809.51,635.18
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,859.43,666.5
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,907.76,695.79
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,945.01,716.11
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,979.78,734.47
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,1006.14,748.46
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,1017.23,752.52
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,1032.07,759.29
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,1043.58,763.96
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,1048.54,764.57
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,1049.97,763.13
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,1046.13,758.52
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,1038.7,751.82
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,1023.41,741.18
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,1004.64,728.49
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,980.63,711.67
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,953.36,692.84
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,921.66,672.48
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,887.06,650.11
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,848.6,625.04
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,807.76,598.15
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,763.27,566.49
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,716.95,532.67
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,666.53,494.94
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,615.47,455.76
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,563.83,414.92
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,511.42,372.33
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,457.1,327.21
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,402.65,280.98
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,347.66,233.81
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,293.07,187.27
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,238.39,142.75
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,184.72,103.86
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,131.74,75.36
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,79.26,60.86
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,78.5,60.45
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,77.62,59.89
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,76.51,59.28
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,75.31,58.59
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,72.85,56.84
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,70.26,54.95
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,61.71,47.9
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,59.02,45.81
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,55.0,42.49
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,50.88,38.96
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,45.28,34.04
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,39.6,28.84
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,30.62,20.47
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,20.26,8.75
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,11.1,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,49.37,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,207.1,127.2
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,341.76,274.09
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,437.83,356.74
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,539.87,438.59
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,616.79,497.27
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,695.77,554.4
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,757.27,596.13
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,812.52,631.78
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,861.42,660.54
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,908.7,687.19
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,945.48,706.86
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,979.79,724.62
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,900.43,668.8
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,794.97,594.9
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,934.36,685.76
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,1040.57,747.16
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,1045.67,745.05
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,1047.22,742.21
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,1039.34,734.67
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,1027.9,725.24
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,1012.82,712.05
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,994.33,696.99
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,971.09,680.11
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,944.63,661.46
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,912.95,638.89
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,878.46,614.75
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,840.16,588.37
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,799.54,560.52
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,755.79,530.73
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,710.27,499.2
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,662.63,465.59
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,613.31,429.94
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,561.04,392.75
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,507.98,353.41
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,453.73,311.9
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,399.23,268.56
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,343.77,223.31
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,288.68,178.25
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,233.73,134.98
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,179.83,96.95
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,126.72,68.86
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,83.34,62.84
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,82.19,62.14
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,71.2,53.33
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,70.19,52.8
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,69.1,52.2
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,67.12,50.85
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,65.05,49.41
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,62.39,47.55
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,54.72,41.37
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,51.28,38.67
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,47.79,35.8
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,42.47,31.19
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,37.09,26.32
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,28.88,18.76
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,20.54,9.12
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,10.67,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,10.24,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,185.15,113.89
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,345.92,276.26
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,438.02,355.52
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,536.12,434.61
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,610.72,492.09
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,687.4,548.2
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,741.2,584.28
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,801.23,623.31
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,848.96,651.36
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,895.13,677.35
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,932.18,696.34
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,966.85,713.3
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,979.9,716.06
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,1001.68,724.47
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,1016.64,727.51
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,1028.35,728.53
