Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,1032.68,724.79
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,1033.53,718.84
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,1030.01,709.75
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,1022.96,698.66
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,1008.2,687.03
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,989.99,673.59
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,966.13,656.73
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,939.06,638.21
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,907.57,622.33
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,873.23,604.26
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,834.27,582.76
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,793.04,559.17
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,749.74,531.98
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,704.59,501.99
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,655.0,467.69
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,604.78,431.66
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,553.89,393.41
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,502.22,353.33
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,449.03,311.08
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,395.6,267.48
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,341.23,222.36
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,287.25,177.73
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,233.13,134.81
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,179.86,96.94
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,136.57,80.4
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,136.63,105.04
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,122.32,93.87
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,104.53,79.85
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,109.53,84.35
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,112.42,87.15
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,91.1,70.15
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,67.02,50.6
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,61.05,46.01
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,54.59,40.89
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,51.15,38.22
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,47.65,35.38
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,42.77,31.18
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,37.85,26.75
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,29.68,19.29
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,21.38,9.9
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,6.83,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,72.56,41.5
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,148.54,115.59
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,199.65,160.1
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,251.32,203.25
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,297.1,240.31
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,343.03,276.21
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,385.11,307.98
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,427.18,338.81
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,453.42,356.24
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,477.85,372.02
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,475.05,367.19
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,491.8,376.41
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,420.61,320.62
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,326.09,247.88
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,448.88,338.1
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,548.15,406.02
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,440.19,326.83
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,314.74,234.72
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,416.61,309.6
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,534.09,390.43
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,484.58,354.76
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,454.65,333.7
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,500.29,366.32
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,554.77,403.73
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,478.85,349.96
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,418.5,307.09
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,413.57,304.13
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,408.27,300.53
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,485.0,356.33
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,545.53,398.68
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,540.69,395.09
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,530.43,387.42
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,447.89,327.87
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,387.15,284.5
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,313.14,230.98
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,246.57,182.72
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,280.18,206.28
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,300.34,218.72
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,270.8,189.21
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,223.15,147.07
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,170.35,111.13
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,110.92,85.82
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,131.78,103.12
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,159.05,125.46
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,115.04,90.16
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,74.68,57.25
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,72.2,55.54
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,69.53,53.62
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,66.53,51.48
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,63.41,49.17
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,58.55,45.18
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,53.51,40.9
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,47.28,35.51
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,40.92,29.78
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,31.22,20.91
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,20.22,9.47
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,57.51,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,206.72,131.85
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,329.62,265.55
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,420.35,344.01
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,516.86,421.79
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,591.76,479.11
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,668.72,534.86
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,728.88,574.98
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,789.01,613.28
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,740.08,574.07
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,672.69,522.35
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,715.2,548.99
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,756.45,572.66
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,888.33,657.69
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,1001.9,725.58
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,1004.9,721.2
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,1017.07,724.25
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,1022.29,726.32
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,1024.11,726.44
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,1021.63,724.88
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,1015.68,721.14
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,1001.61,713.02
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,984.12,702.81
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,961.41,687.92
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,935.5,670.99
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,904.34,651.4
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,870.38,629.91
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,832.61,606.18
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,792.51,580.6
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,749.62,550.32
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,704.91,517.9
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,656.36,480.94
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,607.11,442.73
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,556.62,403.64
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,505.35,362.82
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,452.47,319.68
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,399.18,275.19
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,345.3,229.67
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,291.74,184.57
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,237.78,140.89
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,184.55,102.05
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,132.45,73.08
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,85.75,65.39
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,73.75,55.73
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,72.73,55.07
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,71.47,54.33
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,70.11,53.49
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,68.23,52.22
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,66.25,50.85
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,63.67,49.05
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,55.93,42.76
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,52.19,39.7
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,48.36,36.46
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,43.1,31.89
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,37.76,27.06
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,29.61,19.56
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,21.31,10.5
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,11.1,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,51.69,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,192.54,122.12
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,305.81,243.82
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,392.04,318.29
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,483.94,392.17
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,556.13,447.06
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,630.45,500.57
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,689.37,540.18
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,748.41,578.11
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,666.05,516.66
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,559.9,435.86
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,751.95,572.3
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,910.09,671.0
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,936.46,683.34
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,960.05,695.69
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,976.39,703.48
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,977.3,701.73
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,983.32,704.91
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,986.05,706.08
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,982.89,703.18
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,976.36,698.29
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,964.04,691.17
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,948.39,682.0
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,927.61,668.22
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,903.71,652.43
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,874.64,634.49
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,842.83,614.59
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,807.25,591.19
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,769.37,565.97
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,727.67,537.75
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,684.29,507.45
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,638.02,473.33
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,590.69,437.35
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,541.69,398.71
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,491.95,358.41
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,440.8,316.05
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,389.56,272.61
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,337.35,228.25
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,285.52,184.21
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,233.75,141.64
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,183.22,104.2
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,123.04,67.52
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,76.71,58.75
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,76.86,59.19
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,76.96,59.58
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,75.97,59.05
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,74.88,58.46
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,66.92,51.99
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,65.38,50.97
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,62.59,48.84
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,59.68,46.57
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,55.45,43.05
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,51.07,39.29
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,45.59,34.42
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,40.01,29.27
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,31.16,21.04
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,21.0,10.51
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,11.52,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,44.8,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,183.74,119.1
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,300.46,244.54
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,393.15,326.79
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,491.97,409.15
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,566.88,468.53
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,643.98,526.67
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,706.01,571.06
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,768.24,613.88
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,545.88,442.42
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,252.49,203.24
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,434.41,350.42
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,621.61,490.36
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,820.0,632.5
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,981.03,736.46
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,791.5,601.3
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,553.3,423.01
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,808.38,612.77
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,1004.63,741.1
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,851.85,633.59
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,666.7,497.26
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,686.7,512.67
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,704.15,524.67
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,835.09,621.13
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,918.49,677.53
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,889.42,657.82
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,857.53,637.12
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,799.28,594.82
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,732.39,544.15
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,723.32,541.28
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,697.42,524.89
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,651.63,490.04
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,604.13,453.05
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,553.96,412.83
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,502.92,370.83
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,450.6,326.83
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,397.93,281.5
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,344.04,235.08
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,290.47,188.93
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,237.3,144.51
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,185.23,105.28
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,133.54,75.1
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,84.49,66.01
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,116.65,93.23
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,193.16,157.06
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,167.85,136.68
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,143.93,117.38
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,102.53,82.71
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,68.95,54.23
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,79.59,63.76
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,105.44,86.43
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,91.19,74.37
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,76.71,61.89
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,62.31,49.31
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,47.69,36.25
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,33.85,23.58
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,19.71,9.79
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,10.24,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,9.39,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,104.69,66.12
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,183.54,149.01
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,236.69,197.64
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,290.98,245.3
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,338.8,286.27
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,386.77,326.04
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,428.63,359.0
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,470.27,390.8
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,307.17,254.71
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,127.4,101.12
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,383.43,314.85
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,633.71,508.52
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,563.69,448.28
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,467.15,369.76
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,559.91,441.07
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,673.86,524.4
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,800.67,617.53
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,910.91,696.13
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,891.97,678.66
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,875.77,664.16
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,883.44,668.95
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,887.71,671.23
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,919.18,694.82
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,920.87,694.16
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,872.54,660.51
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,807.34,611.26
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,767.91,582.43
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,728.16,552.93
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,693.91,527.59
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,658.78,501.19
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,607.55,462.46
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,558.68,425.08
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,500.88,381.25
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,445.56,339.46
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,432.91,325.0
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,401.36,291.07
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,345.81,245.58
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,311.44,218.58
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,267.47,183.01
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,223.53,150.44
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,169.99,113.6
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,115.14,93.07
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,92.01,73.69
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,74.92,59.27
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,88.21,71.06
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,110.49,90.66
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,84.3,68.26
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,61.37,48.48
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,60.87,48.33
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,66.3,53.39
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,63.55,51.04
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,58.84,46.85
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,50.49,39.37
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,41.91,31.48
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,32.27,22.45
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,22.46,12.22
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,11.3,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,55.27,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,201.95,133.26
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,325.75,266.21
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,416.5,346.17
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,512.97,425.62
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,320.52,269.93
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,60.56,46.13
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,72.8,56.58
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,84.95,66.53
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,100.07,78.79
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,115.08,90.76
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,240.11,193.78
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,355.41,284.48
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,323.89,256.85
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,292.56,230.16
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,291.31,228.0
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,270.19,210.51
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,505.98,391.84
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,717.25,541.65
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,888.62,661.14
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,1005.72,733.5
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,791.36,585.6
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,537.37,399.58
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,763.02,567.7
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,926.56,676.75
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,896.48,656.04
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,863.63,635.39
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,827.03,612.42
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,788.16,587.51
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,745.77,557.48
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,701.69,525.44
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,655.86,491.55
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,608.12,455.07
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,557.49,415.0
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,506.08,373.08
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,453.09,328.73
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,399.62,282.86
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,345.48,236.21
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,291.59,189.69
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,237.55,144.27
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,184.34,103.68
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,131.86,72.45
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,80.95,63.03
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,78.4,61.08
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,77.07,60.15
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,66.24,51.24
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,65.39,50.8
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,63.67,49.61
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,61.87,48.34
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,59.52,46.57
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,57.11,44.69
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,48.95,37.69
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,45.36,34.6
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,40.78,30.49
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,36.15,26.18
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,29.22,19.64
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,22.19,12.01
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,10.92,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,83.31,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,235.4,155.78
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,359.75,293.2
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,443.24,367.75
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,531.92,442.16
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,603.55,499.43
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,677.18,555.5
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,704.48,574.19
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,729.17,590.3
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,720.7,580.65
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,695.91,559.03
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,689.54,550.04
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,678.1,536.96
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,739.49,580.39
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,799.85,621.46
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,793.84,612.33
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,784.21,601.41
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,785.96,600.61
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,785.17,598.07
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,739.07,562.12
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,710.44,538.45
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,735.4,556.67
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,770.48,581.12
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,734.56,553.24
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,710.71,534.09
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,714.97,537.84
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,721.41,542.65
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,715.57,537.15
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,706.42,529.27
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,676.33,507.19
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,645.1,484.08
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,610.52,458.26
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,575.11,431.29
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,539.16,403.26
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,500.99,372.71
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,459.22,338.28
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,407.85,295.2
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,353.33,246.61
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,301.55,198.24
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,247.91,153.21
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,194.76,112.54
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,143.12,81.66
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,82.29,64.13
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,78.45,61.11
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,77.01,60.08
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,75.93,59.48
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,74.76,58.81
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,72.72,57.27
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,70.55,55.61
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,62.02,48.53
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,59.37,46.48
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,55.4,43.19
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,51.31,39.69
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,46.16,35.18
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,40.94,30.4
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,32.9,22.91
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,24.71,14.23
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,11.72,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,10.7,1.61
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,18.14,9.44
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,28.51,18.59
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,38.94,27.68
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,51.98,38.91
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,64.83,49.79
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,78.59,61.24
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,92.22,72.37
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,206.1,167.99
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,312.31,253.72
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,349.63,281.65
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,407.98,325.29
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,491.75,389.06
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,597.96,466.77
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,649.39,501.15
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,699.49,533.97
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,774.53,584.77
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,828.19,619.65
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,896.31,663.62
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,956.51,700.27
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,920.49,670.72
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,881.43,639.83
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,926.44,670.46
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,940.76,676.19
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,910.73,654.64
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,877.83,631.76
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,841.05,605.81
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,801.88,578.4
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,759.13,548.1
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,714.57,515.8
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,668.3,481.73
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,620.31,445.66
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,569.08,407.64
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,516.96,367.59
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,463.63,325.3
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,409.96,281.46
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,355.05,235.95
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,300.37,190.35
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,245.67,146.07
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,191.87,106.2
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,138.71,74.95
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,87.05,66.65
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,82.47,63.13
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,71.62,54.33
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,70.65,53.83
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,69.6,53.25
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,68.0,52.1
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,66.33,50.88
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,63.74,49.07
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,56.01,42.8
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,52.62,40.07
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,49.17,37.18
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,44.31,33.0
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,39.4,28.57
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,31.7,21.51
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,23.87,13.4
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,11.74,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,78.29,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,232.81,152.31
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,359.61,287.97
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,447.82,362.92
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,541.5,437.22
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,613.97,491.77
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,688.38,544.84
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,741.7,580.26
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,801.14,618.56
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,848.12,645.99
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,893.52,671.47
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,928.98,690.6
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,962.02,707.94
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,987.72,719.29
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,998.49,721.21
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,1012.37,726.48
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,1023.02,729.77
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,1027.15,730.36
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,1027.89,729.09
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,1024.03,725.19
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,1016.71,719.35
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,1002.58,710.46
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,985.05,699.52
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,961.45,684.76
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,934.72,667.98
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,904.09,649.84
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,870.65,629.66
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,833.47,607.26
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,793.99,582.86
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,750.93,553.64
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,706.14,521.89
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,657.9,485.99
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,608.87,448.48
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,559.21,410.7
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,508.73,370.95
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,456.04,327.73
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,403.22,283.27
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,349.83,237.57
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,296.8,192.16
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,244.05,148.42
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,192.19,109.17
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,140.59,78.14
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,90.59,70.21
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,74.14,56.87
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,73.48,56.62
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,72.65,56.21
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,71.73,55.75
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,69.95,54.43
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,68.07,53.02
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,60.08,46.45
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,57.75,44.68
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,53.76,41.4
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,49.65,37.91
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,44.47,33.41
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,39.2,28.65
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,31.56,21.55
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,23.78,13.48
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,11.71,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,62.21,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,209.49,138.41
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,328.49,268.27
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,420.48,349.37
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,518.44,430.03
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,592.16,487.53
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,667.95,543.46
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,463.71,381.95
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,189.39,153.46
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,263.91,215.49
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,359.67,290.72
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,669.03,530.62
