Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,950.48,719.88
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,768.07,588.1
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,532.86,411.81
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,801.52,609.8
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,1016.0,744.85
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,1022.29,743.85
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,1025.16,743.58
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,1022.84,740.19
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,1017.02,734.79
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,1003.41,727.42
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,986.4,717.84
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,963.74,703.13
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,937.89,686.25
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,908.51,668.2
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,876.22,647.97
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,838.5,622.58
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,798.53,595.42
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,756.04,565.54
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,711.72,533.13
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,664.12,497.64
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,615.41,460.25
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,564.88,420.24
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,513.55,378.43
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,460.98,334.51
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,408.36,289.5
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,354.44,243.26
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,300.87,197.18
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,246.69,151.83
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,193.1,110.63
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,140.91,78.59
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,90.33,70.89
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,81.31,63.53
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,77.76,60.72
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,66.9,51.79
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,66.07,51.37
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,62.4,48.39
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,58.56,45.26
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,58.2,45.3
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,57.89,45.36
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,51.05,39.54
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,49.02,37.84
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,44.19,33.52
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,39.29,28.98
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,32.02,22.14
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,24.66,14.4
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,12.13,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,70.5,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,222.8,147.63
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,347.6,285.11
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,443.89,369.67
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,546.54,454.08
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,618.44,511.2
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,686.51,562.71
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,749.09,607.79
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,811.58,651.08
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,790.2,631.4
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,754.95,602.27
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,821.07,647.02
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,885.97,688.7
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,947.69,728.35
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,1001.98,762.09
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,873.03,669.7
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,684.97,527.77
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,788.93,604.06
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,871.23,661.1
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,840.23,634.52
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,806.91,607.65
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,908.0,681.55
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,973.28,722.59
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,952.73,707.62
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,928.95,691.54
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,899.11,671.97
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,866.46,650.46
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,829.97,626.18
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,791.13,600.09
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,718.95,544.28
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,647.93,489.27
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,621.24,470.21
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,591.25,447.6
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,544.16,411.48
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,498.94,376.15
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,460.21,343.53
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,412.12,302.38
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,354.71,250.74
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,297.13,196.34
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,242.8,149.91
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,189.04,107.78
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,136.52,74.87
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,85.43,67.3
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,81.16,63.9
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,88.1,70.0
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,87.61,69.94
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,87.07,69.85
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,75.7,60.29
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,63.6,50.01
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,73.22,58.7
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,81.92,66.6
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,74.31,60.18
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,66.38,53.33
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,53.73,42.19
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,36.96,27.17
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,30.82,21.31
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,24.69,14.66
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,12.13,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.24,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,124.53,80.25
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,241.71,198.39
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,310.66,261.56
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,383.55,325.24
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,440.65,373.27
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,498.8,420.17
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,552.55,461.84
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,606.84,502.29
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,675.09,552.2
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,755.8,609.86
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,655.85,529.08
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,513.51,414.2
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,585.38,468.82
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,634.18,504.45
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,643.82,508.43
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,651.48,511.22
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,709.47,554.71
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,784.88,609.26
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,629.64,489.85
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,457.81,356.03
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,761.41,593.35
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,981.62,749.55
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,960.46,733.1
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,936.05,716.28
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,906.41,695.65
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,873.87,673.03
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,838.08,647.07
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,799.74,619.17
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,703.37,543.47
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,611.19,470.25
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,621.85,480.69
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,614.33,474.63
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,550.07,422.55
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,502.83,384.48
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,460.16,348.91
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,416.24,311.44
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,369.76,271.48
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,323.05,231.2
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,271.24,187.01
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,220.05,145.6
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,148.38,89.63
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,83.71,66.66
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,73.99,58.52
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,71.97,56.96
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,70.28,55.79
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,68.47,54.51
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,90.86,74.26
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,135.45,113.28
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,88.9,73.14
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,51.9,40.77
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,49.07,38.43
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,46.23,35.97
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,41.97,32.12
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,34.61,25.33
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,28.41,19.41
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,22.16,12.78
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,10.86,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,5.97,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,31.11,15.5
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,57.87,43.28
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,92.86,74.67
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,127.13,105.01
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,159.91,133.49
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,192.29,160.98
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,221.74,184.98
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,250.88,208.12
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,200.34,164.22
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,136.75,109.51
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,135.57,108.07
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,134.9,106.91
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,183.56,146.25
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,232.36,184.58
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,232.89,183.95
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,233.63,183.74
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,368.06,288.21
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,503.9,388.22
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,357.49,276.83
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,225.34,174.18
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,367.88,284.63
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,493.78,377.55
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,458.48,349.49
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,424.62,323.44
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,587.34,446.54
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,718.96,541.56
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,693.79,522.47
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,666.22,502.63
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,546.26,413.64
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,445.33,337.3
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,417.29,316.95
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,390.82,297.3
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,373.94,284.68
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,357.47,272.27
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,223.33,170.68
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,90.55,67.29
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,184.88,141.95
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,254.41,195.7
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,190.75,146.76
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,111.43,84.83
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,170.47,131.07
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,217.0,169.1
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,202.18,165.63
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,188.67,154.88
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,170.03,140.02
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,161.81,133.8
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,142.39,117.75
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,127.63,105.53
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,81.94,66.48
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,53.13,41.52
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,49.62,38.61
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,46.03,35.51
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,38.42,28.7
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,34.49,25.02
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,28.33,19.15
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,22.11,12.61
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,10.84,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,30.51,14.75
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,56.54,41.73
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,88.62,70.4
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,119.93,98.03
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,149.3,123.31
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,178.3,147.63
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,205.36,169.61
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,231.97,190.72
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,190.27,154.76
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,135.72,108.11
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,159.05,126.95
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,182.28,145.27
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,132.57,104.09
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,87.12,66.4
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,178.68,140.67
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,293.64,230.56
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,175.41,136.76
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,84.59,63.42
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,116.61,89.15
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,148.7,114.43
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,129.81,99.13
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,111.33,84.22
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,162.76,124.93
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,213.72,164.46
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,318.23,244.89
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,410.45,313.94
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,408.86,312.27
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,406.71,310.55
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,482.26,367.98
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,544.26,413.66
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,444.74,338.9
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,359.2,274.38
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,434.84,331.64
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,492.22,371.2
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,445.41,334.11
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,398.04,297.54
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,359.35,267.46
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,323.78,239.98
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,289.47,216.19
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,265.78,201.92
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,238.89,183.16
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,214.31,166.94
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,189.34,155.03
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,168.11,137.77
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,166.79,137.37
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,161.67,133.74
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,139.61,115.63
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,121.63,100.8
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,114.1,94.81
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,107.56,89.56
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,93.79,77.68
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,79.66,65.26
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,65.74,52.92
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,51.51,40.05
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,38.25,27.84
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,24.76,14.9
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,12.77,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,93.08,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,248.42,159.42
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,378.8,306.32
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,468.27,384.73
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,563.65,462.69
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,629.84,513.92
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,704.29,568.57
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,764.11,609.18
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,823.7,647.88
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,871.0,676.56
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,916.73,703.25
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,941.77,715.98
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,975.3,734.39
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,1000.66,746.26
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,1023.07,756.15
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,1037.53,760.88
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,1048.68,763.63
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,1053.91,761.82
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,1055.58,757.91
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,1048.4,749.7
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,1037.6,739.57
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,1022.98,726.28
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,1004.91,711.07
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,982.9,694.73
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,957.58,676.56
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,926.92,656.51
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,893.31,634.71
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,855.72,609.23
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,815.65,582.23
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,771.85,553.85
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,726.14,522.45
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,678.17,488.68
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,628.58,452.78
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,576.83,414.19
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,524.08,373.59
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,469.55,329.76
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,414.59,284.46
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,358.94,238.33
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,303.42,191.98
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,247.98,146.83
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,193.41,105.76
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,138.85,72.35
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,85.74,54.31
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,74.59,57.0
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,74.03,56.73
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,72.39,55.66
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,70.63,54.48
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,60.28,45.94
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,58.66,44.76
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,56.51,43.28
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,54.31,41.71
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,50.77,38.82
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,47.15,35.78
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,42.9,32.11
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,35.47,25.49
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,29.28,19.71
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,23.04,13.29
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,11.27,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,103.22,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,261.26,164.13
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,395.26,315.32
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,484.87,392.78
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,573.94,464.6
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,646.5,520.37
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,720.54,574.35
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,778.01,612.71
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,835.04,649.11
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,880.8,675.99
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,914.12,693.47
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,948.69,711.96
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,980.89,728.42
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,1004.25,737.28
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,1024.63,743.97
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,1038.69,745.93
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,1049.43,745.82
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,1053.16,741.84
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,1053.37,735.77
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,1048.76,728.04
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,1040.6,718.41
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,1026.1,710.12
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,1008.08,699.87
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,985.24,686.44
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,959.08,670.9
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,927.96,654.27
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,893.88,635.33
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,855.32,611.8
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,814.43,586.27
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,770.73,558.29
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,725.12,526.91
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,676.38,492.52
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,626.81,456.31
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,575.76,418.44
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,523.8,378.42
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,470.12,334.95
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,415.71,289.63
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,352.18,243.04
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,321.89,224.2
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,278.9,189.36
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,235.0,155.59
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,202.38,138.91
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,192.2,142.73
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,145.4,115.01
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,111.78,87.8
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,139.66,111.33
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,162.71,130.87
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,149.18,120.09
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,134.96,108.7
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,109.17,87.78
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,87.65,70.08
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,75.33,59.81
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,62.92,49.24
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,50.78,38.78
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,38.56,28.02
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,27.7,18.27
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,16.49,7.92
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,8.23,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,120.56,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,280.88,175.43
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,408.78,328.32
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,500.74,408.39
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,597.64,486.47
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,668.18,539.9
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,740.0,591.01
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,797.77,627.86
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,845.08,655.33
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,888.8,678.91
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,930.93,700.25
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,965.17,717.2
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,996.93,732.21
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,1020.23,741.59
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,1040.47,749.04
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,1053.89,752.27
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,1063.88,753.54
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,1067.72,752.68
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,1067.96,749.87
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,1059.1,743.62
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,1046.54,735.26
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,1031.9,726.33
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,1013.77,715.31
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,990.76,700.66
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,964.46,683.91
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,933.23,665.29
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,899.05,644.6
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,860.85,621.03
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,820.15,595.51
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,776.18,566.37
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,730.27,533.86
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,681.39,498.67
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,631.14,461.38
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,578.8,421.19
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,525.57,379.08
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,471.0,334.84
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,416.08,289.08
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,360.38,242.28
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,304.86,195.28
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,249.04,148.92
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,194.21,106.89
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,140.16,73.16
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,87.59,54.61
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,74.78,56.91
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,73.95,56.51
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,72.31,55.44
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,70.54,54.25
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,83.61,65.61
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,111.6,89.64
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,99.2,79.56
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,86.06,68.74
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,77.65,61.82
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,68.87,54.39
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,58.6,45.57
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,47.94,36.16
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,36.47,25.76
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,24.66,14.57
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,12.43,0.0
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,104.94,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,260.54,158.68
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,393.42,313.26
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,474.24,384.41
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,568.88,460.87
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,640.15,515.48
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,712.89,568.13
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,770.18,605.75
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,827.1,641.23
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,872.57,668.46
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,905.77,686.55
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,940.43,704.48
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,972.75,720.4
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,996.74,730.68
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,1017.78,738.94
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,1032.0,742.11
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,1042.92,743.31
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,1047.36,741.22
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,1048.27,737.12
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,1041.29,726.92
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,1030.75,714.85
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,1016.5,702.18
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,998.79,687.65
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,976.35,671.46
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,950.64,653.52
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,919.49,635.53
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,885.46,615.66
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,848.01,592.27
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,808.15,567.19
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,764.92,540.71
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,719.8,510.86
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,671.51,478.17
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,622.11,443.37
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,571.18,406.12
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,519.34,366.73
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,466.01,324.81
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,412.26,281.21
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,357.49,236.31
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,302.88,191.09
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,248.22,146.48
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,194.34,105.8
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,140.9,72.85
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,88.89,54.42
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,75.41,56.45
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,74.32,55.86
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,72.73,54.84
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,71.0,53.72
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,60.7,45.43
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,59.15,44.4
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,57.06,42.99
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,54.92,41.49
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,51.43,38.77
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,47.86,35.88
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,40.11,29.24
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,36.21,25.74
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,30.06,20.11
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,23.86,13.87
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,11.67,0.0
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,98.49,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,257.58,155.76
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,395.34,318.61
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,486.04,398.59
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,576.16,472.34
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,648.26,528.15
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,721.77,581.74
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,779.18,619.9
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,836.12,655.81
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,881.32,682.42
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,914.13,699.69
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,948.55,717.66
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,980.55,733.56
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,1004.03,744.39
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,1024.55,753.26
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,1038.24,756.96
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,1048.61,758.68
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,1052.99,758.24
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,1053.86,755.81
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,1048.63,749.76
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,1039.82,741.72
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,1025.45,731.06
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,1007.59,718.38
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,984.41,702.46
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,957.96,684.55
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,927.05,665.65
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,893.2,644.68
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,855.8,620.31
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,815.89,594.0
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,772.57,565.06
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,727.28,532.68
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,678.82,497.39
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,629.19,460.24
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,578.13,421.63
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,526.03,380.89
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,472.24,336.96
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,418.0,291.48
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,362.87,244.44
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,307.81,197.32
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,252.0,150.89
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,196.91,108.52
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,142.78,74.56
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,90.09,55.51
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,75.46,57.12
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,74.05,56.13
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,72.42,55.07
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,70.65,53.9
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,68.36,52.27
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,58.68,44.38
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,56.54,42.91
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,54.34,41.35
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,51.18,38.89
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,47.98,36.3
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,43.75,32.67
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,36.28,26.04
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,30.09,20.34
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,23.86,14.04
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,11.67,0.0
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
