Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,108.57,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,268.55,159.53
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,399.05,322.05
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,492.87,404.77
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,591.81,485.16
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,662.18,539.65
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,733.84,592.02
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,791.68,630.78
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,839.14,660.32
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,883.12,685.73
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,925.48,709.01
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,958.58,725.88
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,989.23,740.81
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,1011.62,749.4
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,1030.96,755.96
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,1043.4,758.81
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,1052.48,759.68
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,1054.45,758.43
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,1052.9,755.22
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,1044.82,748.08
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,1033.1,738.89
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,1017.95,730.32
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,999.37,719.52
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,975.97,704.63
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,949.34,687.49
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,917.89,667.95
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,883.57,646.31
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,846.13,621.37
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,806.22,594.48
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,763.04,566.39
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,717.93,534.57
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,669.86,498.63
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,620.57,460.81
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,569.73,420.68
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,517.89,378.65
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,464.19,334.13
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,409.92,288.02
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,354.88,240.98
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,300.02,193.83
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,244.57,147.01
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,189.74,104.22
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,136.03,70.0
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,83.74,50.68
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,68.58,51.99
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,66.99,50.93
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,65.54,49.98
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,63.97,48.93
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,61.87,47.42
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,59.66,45.8
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,56.91,43.7
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,48.2,36.37
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,45.61,34.29
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,43.02,32.12
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,39.06,28.7
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,35.09,25.11
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,27.2,17.89
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,22.15,12.64
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,10.83,0.0
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,91.95,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,251.52,144.81
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,392.0,314.88
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,481.34,394.43
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,569.86,467.35
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,643.22,523.6
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,718.12,577.67
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,775.92,616.79
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,833.26,653.89
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,878.92,682.14
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,912.18,701.12
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,947.09,720.09
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,979.6,737.03
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,1004.26,748.13
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,1025.95,757.14
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,1039.76,760.23
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,1050.25,761.3
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,1054.65,759.36
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,1055.53,755.38
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,1050.67,747.99
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,1042.25,738.6
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,1027.93,725.78
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,1010.11,711.05
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,987.88,694.69
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,962.31,676.47
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,931.78,657.46
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,898.26,636.58
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,860.68,611.86
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,820.58,585.47
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,777.08,557.99
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,731.58,526.93
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,682.42,492.76
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,632.35,456.76
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,581.11,418.4
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,528.88,378.0
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,474.88,334.33
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,420.44,289.22
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,365.15,243.6
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,310.04,197.7
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,254.69,152.26
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,200.1,110.67
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,146.25,76.82
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,93.81,57.51
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,78.32,59.16
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,76.98,58.25
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,75.43,57.28
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,65.0,48.93
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,63.59,48.04
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,62.11,47.08
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,59.73,45.44
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,57.28,43.69
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,54.25,41.28
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,47.0,35.15
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,42.42,31.25
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,37.78,27.12
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,31.68,21.52
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,25.55,15.32
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,12.51,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,82.76,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,240.34,131.84
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,380.24,299.95
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,471.91,379.7
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,562.64,452.78
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,635.99,508.92
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,710.85,563.11
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,770.23,602.77
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,829.29,640.45
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,876.05,667.89
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,921.19,693.22
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,946.11,702.95
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,979.48,717.95
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,1004.18,728.98
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,1025.9,738.09
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,1040.79,741.43
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,1052.33,742.79
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,1056.77,742.3
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,1057.69,739.9
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,1050.33,733.59
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,1039.36,725.31
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,1025.06,716.59
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,1007.29,705.85
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,984.73,691.52
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,958.89,675.13
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,928.13,656.9
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,894.45,636.63
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,857.27,612.63
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,817.63,586.82
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,774.24,558.25
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,728.95,526.6
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,681.07,492.59
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,631.62,456.4
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,580.3,417.47
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,527.98,376.6
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,474.02,333.42
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,419.65,288.7
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,364.28,242.74
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,309.08,196.56
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,253.64,150.92
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,198.97,109.2
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,144.72,75.18
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,91.9,55.56
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,75.96,57.02
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,74.57,56.06
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,72.96,55.03
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,71.22,53.9
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,60.88,45.57
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,59.31,44.53
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,57.2,43.1
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,55.04,41.59
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,51.93,39.11
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,48.77,36.51
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,40.56,29.5
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,36.24,25.67
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,30.07,20.05
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,23.85,13.86
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,11.66,0.0
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,74.44,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,225.71,118.49
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,359.86,282.2
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,449.94,359.92
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,546.15,436.15
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,617.88,489.6
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,686.23,537.32
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,745.25,575.1
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,804.02,610.64
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,850.58,636.66
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,895.63,660.59
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,931.07,677.03
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,952.96,684.52
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,977.86,693.84
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,999.89,701.13
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,1014.67,705.11
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,1026.22,707.3
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,1031.35,708.39
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,1033.01,707.65
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,1028.95,703.7
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,1021.4,697.9
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,1007.53,688.52
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,990.23,677.25
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,967.76,663.88
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,942.06,648.49
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,911.91,632.26
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,878.88,613.84
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,842.0,591.35
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,802.71,566.93
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,760.44,540.57
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,716.25,510.85
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,668.24,477.62
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,619.47,442.67
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,569.23,405.18
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,518.14,365.85
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,465.94,324.59
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,413.34,281.83
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,359.58,237.78
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,306.03,193.53
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,252.48,149.96
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,199.74,110.16
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,147.47,77.68
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,96.66,58.81
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,80.84,60.24
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,79.33,59.21
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,68.5,50.69
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,67.77,50.38
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,65.85,49.09
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,63.82,47.69
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,61.57,46.19
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,59.26,44.6
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,50.64,37.59
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,46.77,34.48
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,42.63,31.0
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,38.46,27.32
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,31.61,21.15
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,24.64,14.35
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,12.07,0.0
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,9.39,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,186.57,92.33
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,351.74,274.54
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,441.33,352.19
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,537.1,428.55
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,608.86,482.99
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,677.24,531.98
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,736.89,571.03
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,796.36,607.91
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,843.92,634.95
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,890.0,659.97
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,926.35,678.4
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,949.14,687.77
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,975.0,699.74
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,998.03,709.71
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,1013.75,713.65
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,1026.26,715.7
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,1031.36,717.09
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,1033.01,716.64
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,1026.22,709.86
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,1015.78,701.16
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,1002.9,691.99
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,986.62,680.88
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,964.63,667.11
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,939.46,651.37
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,910.78,634.69
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,879.17,616.01
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,842.37,594.24
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,803.18,570.55
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,761.12,543.27
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,717.19,513.07
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,670.85,479.64
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,622.84,444.06
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,572.5,407.28
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,521.19,368.43
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,468.12,326.26
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,414.62,282.6
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,360.09,237.32
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,305.7,191.95
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,251.03,147.49
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,197.07,106.78
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,144.11,73.94
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,92.49,54.88
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,75.94,56.16
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,74.29,55.11
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,72.71,54.12
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,70.99,53.02
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,60.34,44.44
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,58.44,43.04
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,56.33,41.62
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,54.16,40.12
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,50.65,37.44
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,47.07,34.58
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,42.83,31.03
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,35.43,24.62
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,29.25,19.07
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,23.01,12.96
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,11.25,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,184.7,87.69
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,367.52,289.26
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,456.01,366.89
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,550.54,442.49
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,616.4,492.1
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,691.23,544.93
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,749.38,581.36
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,807.17,615.16
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,853.9,638.49
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,899.09,659.08
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,923.63,666.2
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,956.7,678.45
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,981.72,688.44
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,1003.86,696.68
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,1020.26,702.64
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,1033.42,706.83
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,1038.53,710.25
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,1040.17,711.82
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,1036.23,711.15
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,1028.75,708.17
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,1015.29,699.65
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,998.37,689.09
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,976.67,676.36
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,951.68,661.44
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,922.13,644.24
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,889.61,624.99
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,852.29,602.92
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,812.53,578.86
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,769.78,551.07
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,725.07,520.02
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,677.16,486.1
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,628.24,450.46
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,578.0,412.65
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,526.74,372.93
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,473.2,330.38
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,419.15,286.29
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,364.82,241.58
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,310.55,196.55
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,255.41,151.5
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,200.87,110.11
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,147.13,76.51
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,94.75,56.85
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,77.91,58.1
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,76.32,56.99
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,74.77,56.03
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,73.08,54.95
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,62.56,46.57
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,60.74,45.33
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,58.31,43.66
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,55.81,41.88
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,52.35,39.13
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,48.8,36.22
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,40.99,29.66
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,37.09,26.28
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,30.94,20.7
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,24.76,14.53
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,12.1,0.0
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,177.54,79.17
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,350.66,276.85
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,446.55,360.46
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,548.91,441.61
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,624.04,497.8
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,695.02,547.46
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,755.16,585.28
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,814.95,620.47
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,863.93,647.29
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,911.37,672.0
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,946.94,689.22
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,980.05,704.6
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,994.45,708.37
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,1017.48,717.68
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,1032.41,721.85
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,1044.0,724.2
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,1049.99,725.8
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,1052.47,725.57
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,1047.87,721.14
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,1039.71,714.79
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,1025.98,708.01
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,1008.79,699.16
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,986.78,685.98
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,961.48,670.72
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,931.23,653.58
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,898.04,634.37
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,860.86,611.11
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,821.19,585.98
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,777.84,558.38
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,732.6,527.63
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,684.83,493.19
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,635.54,456.68
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,584.29,418.3
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,532.04,377.94
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,477.81,335.04
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,423.17,290.54
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,367.87,244.95
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,312.74,199.08
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,257.27,153.6
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,202.59,111.94
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,148.38,77.84
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,95.65,57.86
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,79.11,59.57
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,78.1,58.93
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,76.58,58.0
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,66.24,49.75
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,64.88,48.91
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,63.46,48.01
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,61.14,46.43
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,58.75,44.75
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,55.77,42.4
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,48.42,36.21
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,43.91,32.39
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,39.35,28.34
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,32.89,22.45
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,26.39,15.92
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,12.92,0.0
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,153.89,61.82
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,299.76,234.4
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,393.31,316.49
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,493.28,396.24
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,570.62,454.47
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,650.33,510.87
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,713.55,551.79
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,777.03,590.69
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,827.81,621.14
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,871.5,646.05
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,910.98,666.35
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,948.23,684.7
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,976.53,696.0
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,1001.97,705.35
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,1019.03,709.5
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,1020.26,704.32
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,1026.6,702.78
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,1029.55,699.33
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,1029.77,695.68
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,1026.47,690.26
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,1012.98,683.47
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,996.08,675.06
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,974.44,663.8
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,949.56,650.39
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,919.78,635.8
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,887.1,618.79
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,850.13,598.96
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,810.77,576.71
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,768.16,549.24
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,723.72,518.96
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,676.26,485.94
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,627.65,450.95
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,576.82,413.01
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,525.18,373.21
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,472.34,331.28
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,419.1,287.85
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,364.88,242.79
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,310.91,197.7
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,256.55,153.38
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,202.98,112.76
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,150.33,79.84
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,99.2,60.5
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,82.64,61.93
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,71.08,52.73
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,70.14,52.25
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,69.11,51.7
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,67.23,50.44
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,65.24,49.08
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,63.04,47.52
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,55.74,41.63
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,52.39,38.99
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,48.96,36.18
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,44.12,32.2
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,39.2,27.95
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,32.37,21.79
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,25.45,14.99
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,12.48,0.0
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,150.42,53.5
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,294.37,227.47
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,386.11,307.56
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,484.24,385.07
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,560.71,442.4
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,639.63,498.43
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,701.19,539.36
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,762.99,578.7
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,812.81,610.21
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,856.02,636.76
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,894.43,659.44
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,930.65,680.33
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,959.35,696.57
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,985.25,711.02
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,1002.23,720.73
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,1003.63,720.76
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,1011.2,724.08
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,1015.4,725.29
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,1013.06,722.54
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,1007.28,717.78
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,994.62,709.57
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,978.59,699.4
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,958.78,686.12
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,935.72,670.77
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,906.46,652.25
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,874.36,631.85
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,838.78,609.44
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,800.78,585.17
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,759.15,556.67
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,715.69,525.58
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,668.31,491.11
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,620.09,455.07
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,570.68,416.83
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,520.48,376.94
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,468.79,334.96
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,416.73,291.6
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,363.69,247.2
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,310.92,202.68
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,257.69,158.43
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,205.29,117.94
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,153.56,84.95
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,92.57,56.88
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,76.85,58.49
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,76.35,58.25
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,75.31,57.69
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,74.17,57.06
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,72.51,55.86
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,70.75,54.58
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,62.24,47.66
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,59.66,45.72
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,56.12,42.89
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,52.49,39.88
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,47.43,35.57
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,42.29,31.0
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,34.76,24.09
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,27.1,16.47
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,12.87,0.0
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,137.38,42.6
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,279.05,220.1
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,375.03,307.84
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,478.0,393.71
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,555.5,455.82
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,635.51,516.94
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,699.63,563.4
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,764.14,608.36
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,813.99,640.83
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,857.05,667.62
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,896.37,690.3
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,933.51,710.99
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,961.78,727.63
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,987.23,742.36
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,1004.25,750.05
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,1005.68,747.59
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,1012.72,749.15
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,1016.4,748.58
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,1011.4,743.05
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,1002.88,735.47
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,991.24,726.03
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,976.23,714.55
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,955.56,699.5
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,931.73,682.5
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,903.52,663.98
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,872.46,643.53
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,836.7,619.83
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,798.62,594.4
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,757.7,565.07
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,714.94,533.53
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,669.53,498.68
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,622.5,461.84
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,573.19,423.95
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,522.96,384.13
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,470.47,340.74
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,417.65,296.02
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,364.38,250.23
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,311.35,204.48
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,257.74,159.46
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,204.99,118.33
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,153.01,84.91
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,102.58,65.25
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,76.09,58.34
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,75.84,58.32
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,75.11,58.02
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,74.31,57.66
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,72.96,56.72
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,65.45,50.53
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,62.99,48.82
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,60.42,46.97
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,57.26,44.43
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,54.05,41.75
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,48.65,37.02
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,43.14,32.0
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,35.21,24.68
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,27.12,16.62
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,12.87,0.0
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
