Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,146.95,37.91
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,290.12,229.87
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,386.36,319.02
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,489.61,405.61
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,566.1,467.12
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,645.05,527.46
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,708.22,572.33
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,771.73,615.47
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,815.13,643.28
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,863.47,673.88
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,902.63,697.23
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,939.59,718.67
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,967.39,733.58
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,992.37,746.53
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,996.8,744.96
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,1010.27,749.69
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,1016.9,752.26
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,1020.16,752.85
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,1021.49,751.46
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,1019.32,747.96
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,1006.62,737.79
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,990.48,725.61
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,969.05,710.56
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,944.38,693.42
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,914.81,674.0
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,882.33,652.59
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,846.26,627.75
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,807.69,601.07
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,765.38,571.83
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,721.14,539.34
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,673.08,503.37
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,624.26,465.91
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,573.95,426.16
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,522.77,384.67
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,470.27,341.06
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,417.4,296.12
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,363.73,250.34
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,310.3,204.44
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,256.38,158.85
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,203.26,117.17
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,150.87,83.28
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,99.96,63.4
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,83.67,64.93
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,72.22,55.52
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,71.34,55.08
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,70.37,54.56
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,68.89,53.49
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,67.33,52.35
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,64.83,50.5
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,57.05,44.05
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,53.76,41.39
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,50.39,38.56
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,45.63,34.46
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,40.8,30.1
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,33.19,23.05
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,25.44,15.3
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,150.83,28.85
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,300.42,237.4
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,397.37,328.14
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,501.4,415.84
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,576.84,476.87
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,654.75,536.75
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,718.74,583.54
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,777.98,624.97
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,826.65,656.96
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,873.93,687.05
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,912.61,710.32
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,949.11,731.67
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,963.96,737.89
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,987.5,750.25
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,719.16,558.33
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,366.37,285.01
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,737.26,571.91
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,1027.25,767.34
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,1020.54,757.7
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,1010.26,748.83
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,997.68,740.03
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,981.71,729.1
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,960.1,713.14
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,935.31,695.18
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,906.99,675.89
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,875.75,654.63
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,838.98,628.64
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,799.91,601.02
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,758.33,571.28
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,714.88,538.87
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,669.19,503.41
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,621.71,465.8
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,571.25,426.59
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,519.92,385.46
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,467.36,341.43
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,414.37,295.98
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,360.04,248.78
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,305.94,201.63
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,251.76,155.56
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,198.35,113.42
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,145.6,79.15
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,94.3,59.13
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,78.26,60.66
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,76.98,59.77
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,75.16,58.55
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,64.45,49.74
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,62.75,48.57
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,60.95,47.3
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,58.59,45.52
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,56.16,43.64
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,52.75,40.85
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,45.25,34.37
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,41.07,30.67
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,36.84,26.76
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,30.35,20.69
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,23.78,13.98
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,11.66,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,145.97,16.1
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,292.13,229.08
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,387.32,318.21
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,489.74,403.71
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,566.36,464.6
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,645.56,524.15
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,410.97,339.48
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,97.66,76.37
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,502.88,411.94
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,863.11,668.11
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,759.37,587.12
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,625.56,485.92
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,827.29,629.61
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,990.5,732.52
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,996.83,731.93
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,1012.02,739.2
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,1019.26,741.38
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,1023.1,741.61
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,1021.69,739.43
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,1016.81,735.18
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,1005.18,728.16
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,990.07,719.0
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,968.71,705.01
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,944.11,688.86
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,915.92,671.1
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,884.72,651.24
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,848.25,628.02
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,809.3,602.8
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,767.4,573.77
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,723.52,541.63
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,676.57,506.66
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,628.35,469.76
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,578.04,429.97
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,526.78,388.33
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,473.82,344.29
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,420.34,298.73
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,365.74,251.55
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,311.26,204.31
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,256.59,158.05
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,202.56,115.64
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,149.0,81.07
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,96.89,60.94
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,80.61,62.37
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,79.07,61.27
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,68.17,52.4
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,67.38,52.02
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,65.39,50.62
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,63.28,49.1
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,60.98,47.39
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,58.6,45.59
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,51.07,39.22
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,48.31,36.9
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,43.82,33.02
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,39.29,28.9
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,32.44,22.49
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,25.51,15.37
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,12.52,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,150.14,2.63
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,303.05,235.31
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,397.44,323.61
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,499.0,407.22
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,573.63,465.25
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,650.78,521.81
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,705.53,557.92
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,766.57,596.53
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,816.0,625.4
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,864.12,652.11
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,901.6,671.71
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,936.85,689.44
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,952.14,692.99
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,976.18,702.3
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,992.68,706.77
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,1006.03,709.76
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,1011.87,711.98
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,1014.34,712.8
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,1011.88,710.79
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,1005.93,706.89
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,993.06,702.52
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,976.8,695.78
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,956.28,684.61
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,932.51,670.98
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,902.98,654.49
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,870.6,635.66
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,835.1,613.04
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,797.12,588.32
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,755.1,560.69
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,711.2,529.7
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,664.04,494.32
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,615.77,457.1
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,566.09,419.17
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,515.51,379.2
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,463.18,335.9
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,410.34,291.04
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,356.92,245.33
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,303.66,199.44
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,249.62,153.6
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,196.12,111.48
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,143.63,77.52
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,92.47,57.85
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,76.47,58.92
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,74.56,57.5
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,73.01,56.49
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,62.51,47.88
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,60.42,46.28
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,58.21,44.56
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,56.11,43.1
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,53.97,41.56
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,50.88,39.05
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,47.74,36.4
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,39.63,29.27
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,35.33,25.32
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,29.18,19.57
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,22.98,13.18
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,11.26,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,152.1,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,309.94,240.36
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,402.17,328.71
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,501.67,411.25
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,576.0,469.25
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,647.31,521.23
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,707.39,561.15
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,767.46,598.61
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,815.4,629.05
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,862.04,657.83
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,899.97,680.08
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,924.49,693.2
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,950.49,708.18
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,973.74,721.27
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,990.37,730.87
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,1003.84,738.49
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,1010.37,740.96
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,1013.52,741.44
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,1010.75,738.88
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,1004.48,734.15
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,991.71,725.53
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,975.54,714.86
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,954.59,700.31
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,930.41,683.68
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,902.26,665.28
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,871.14,644.86
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,835.12,621.39
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,796.62,595.99
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,754.83,566.87
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,711.08,534.45
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,663.84,497.92
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,615.63,459.92
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,565.88,420.48
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,515.24,379.31
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,463.03,335.98
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,410.27,291.11
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,356.38,244.64
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,302.68,198.13
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,248.61,152.49
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,195.21,110.63
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,142.89,77.0
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,92.01,57.75
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,76.41,58.87
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,74.49,57.44
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,72.93,56.43
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,62.44,47.82
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,60.33,46.31
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,58.11,44.66
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,56.02,43.21
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,53.88,41.66
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,50.41,38.8
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,46.85,35.78
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,39.2,29.07
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,35.3,25.51
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,28.76,19.37
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,22.13,12.56
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,10.85,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,158.33,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,326.44,251.67
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,415.15,338.89
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,505.2,414.63
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,577.93,471.66
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,652.79,526.72
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,710.21,566.17
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,767.59,603.65
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,814.36,632.62
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,859.81,659.67
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,884.26,670.38
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,917.14,686.57
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,942.74,699.55
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,965.62,710.73
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,980.18,716.54
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,991.52,720.46
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,997.76,722.12
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,1000.64,721.85
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,997.14,717.1
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,990.18,710.32
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,978.22,703.89
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,962.87,695.26
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,942.32,681.85
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,918.55,666.3
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,890.33,649.0
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,859.2,629.57
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,824.02,605.99
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,786.34,580.5
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,745.33,552.87
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,702.33,521.72
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,656.36,487.74
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,609.12,451.82
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,559.91,413.26
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,509.67,372.76
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,457.53,329.72
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,404.76,285.01
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,350.8,239.02
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,296.97,192.79
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,243.36,147.42
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,190.32,105.9
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,137.38,71.98
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,85.85,52.63
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,71.39,54.22
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,70.25,53.44
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,68.58,52.32
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,66.78,51.1
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,64.46,49.42
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,54.63,41.32
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,52.42,39.66
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,50.14,37.9
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,47.32,35.63
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,44.47,33.24
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,40.17,29.54
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,32.95,23.12
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,27.15,17.71
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,21.31,11.65
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,10.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,161.02,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,334.12,254.6
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,415.09,337.92
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,510.98,419.3
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,582.41,477.53
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,655.96,534.44
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,713.16,575.58
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,770.32,614.93
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,816.12,644.93
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,850.16,665.67
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,884.8,686.74
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,917.27,705.93
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,943.28,720.43
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,966.5,732.98
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,982.02,740.31
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,994.36,745.62
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,1000.25,748.19
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,1002.75,748.69
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,997.26,742.94
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,988.23,735.03
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,976.32,726.44
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,961.02,715.71
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,941.32,702.4
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,918.36,686.94
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,890.57,667.92
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,859.81,646.86
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,824.82,623.01
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,787.23,597.19
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,746.73,568.65
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,704.12,536.31
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,659.06,501.66
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,612.49,464.93
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,563.44,425.04
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,513.18,383.13
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,461.02,338.74
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,408.0,292.54
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,354.21,245.4
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,300.19,197.8
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,245.71,150.61
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,191.47,107.26
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,137.31,72.01
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,84.23,52.14
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,69.72,53.74
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,68.51,52.87
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,67.08,51.93
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,65.54,50.9
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,63.8,49.69
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,61.96,48.38
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,52.67,40.55
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,50.71,39.06
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,47.81,36.68
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,44.88,34.18
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,40.53,30.37
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,36.15,26.35
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,30.23,20.72
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,22.31,12.66
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,167.34,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,348.39,264.39
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,432.97,353.18
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,533.74,438.64
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,608.41,499.34
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,685.15,558.47
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,746.03,601.83
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,806.91,643.21
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,843.85,665.54
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,889.34,693.17
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,926.57,713.18
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,961.58,731.13
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,986.84,742.41
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,1009.2,751.51
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,1025.26,757.64
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,1038.02,761.71
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,1043.77,760.68
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,1045.99,757.56
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,1041.28,750.23
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,1032.93,740.85
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,1019.78,731.05
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,1003.09,719.19
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,981.01,704.73
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,955.6,688.14
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,925.66,669.89
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,892.69,649.5
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,856.05,625.68
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,816.79,599.81
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,773.64,571.49
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,728.41,539.25
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,679.88,503.65
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,630.21,466.19
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,578.86,426.09
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,526.47,384.04
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,472.82,339.95
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,418.62,294.24
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,362.78,246.4
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,307.04,198.46
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,251.31,151.72
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,196.26,109.01
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,141.82,74.55
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,88.77,55.35
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,74.75,57.01
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,73.33,55.99
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,71.68,54.91
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,69.9,53.72
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,67.59,51.96
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,57.9,43.92
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,55.74,42.34
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,53.53,40.67
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,50.36,38.11
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,47.15,35.43
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,42.48,31.41
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,34.68,24.51
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,28.47,18.78
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,22.21,12.27
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,10.89,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,156.96,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,327.81,244.5
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,422.7,341.52
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,518.79,422.12
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,594.39,482.69
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,672.13,541.52
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,733.0,583.78
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,793.88,623.92
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,841.17,652.6
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,876.49,671.8
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,913.58,690.71
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,948.45,707.38
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,974.62,719.18
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,997.92,728.92
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,1013.43,732.93
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,1025.67,734.95
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,1031.37,736.71
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,1033.58,736.53
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,1028.11,730.37
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,1019.02,722.24
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,1006.53,712.21
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,990.55,700.23
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,969.28,685.87
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,944.7,669.54
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,915.16,652.03
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,882.65,632.44
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,846.54,610.27
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,807.87,586.12
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,765.37,558.5
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,720.86,527.37
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,674.08,493.98
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,625.65,458.24
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,574.54,418.94
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,522.4,377.66
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,468.58,334.11
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,414.31,288.92
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,359.17,242.5
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,304.11,195.76
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,248.73,149.51
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,194.03,107.26
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,139.98,73.24
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,87.27,54.48
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,74.04,56.19
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,72.61,55.17
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,70.95,54.08
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,69.16,52.88
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,66.86,51.24
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,57.17,43.3
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,54.99,41.7
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,52.76,40.0
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,49.18,37.09
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,45.52,34.01
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,41.23,30.32
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,33.92,23.83
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,27.69,18.05
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,21.4,11.46
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,10.49,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,130.0,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,331.73,246.52
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,426.29,345.89
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,521.57,425.68
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,599.0,486.84
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,678.67,545.61
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,739.17,586.06
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,799.59,623.99
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,849.15,653.45
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,897.34,680.67
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,923.42,691.69
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,957.87,708.03
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,984.58,719.16
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,1008.4,728.22
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,1024.52,732.01
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,1037.31,733.84
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,1043.42,733.12
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,1046.0,730.49
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,1043.35,724.94
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,1037.09,717.5
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,1023.84,707.33
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,1007.05,695.31
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,984.9,681.4
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,959.4,665.56
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,929.32,650.16
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,896.21,632.43
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,858.59,610.11
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,818.41,585.63
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,775.23,559.35
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,729.99,529.06
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,680.83,493.82
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,630.66,456.73
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,579.12,418.1
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,526.6,377.38
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,472.46,334.12
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,417.94,289.26
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,362.59,243.25
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,307.39,196.93
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,251.73,150.97
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,196.91,109.11
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,142.64,75.34
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,89.83,56.83
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,77.51,58.8
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,76.16,57.86
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,74.6,56.87
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,64.22,48.51
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,62.45,47.22
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,60.6,45.83
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,58.18,44.14
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,55.69,42.34
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,52.23,39.56
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,48.71,36.61
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,40.51,29.56
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,36.24,25.72
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,29.69,19.7
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,23.09,12.72
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,11.35,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
