Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,119.35,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,308.38,221.93
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,407.06,324.56
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,512.41,411.48
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,589.33,471.76
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,663.4,526.41
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,726.5,569.4
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,789.68,610.16
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,839.4,638.56
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,887.78,664.69
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,926.44,683.97
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,951.67,694.07
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,978.7,705.67
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,1002.89,715.1
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,1019.21,718.06
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,1032.28,719.01
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,1038.98,716.41
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,1042.15,711.78
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,1035.72,702.9
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,1025.6,692.29
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,1013.43,686.69
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,997.75,679.13
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,976.67,667.06
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,952.27,652.99
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,922.93,637.09
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,890.59,619.12
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,853.76,597.55
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,814.4,573.89
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,771.66,547.32
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,726.91,517.49
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,679.69,485.38
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,630.74,450.75
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,579.33,412.75
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,526.89,372.64
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,472.42,329.71
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,417.52,285.15
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,362.08,239.22
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,306.73,193.05
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,250.76,147.6
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,195.64,106.23
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,141.42,73.19
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,88.59,55.42
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,77.03,57.41
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,75.64,56.47
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,74.05,55.47
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,63.64,47.21
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,62.2,46.3
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,60.69,45.32
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,58.26,43.64
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,55.77,41.86
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,52.31,39.1
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,48.78,36.18
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,40.57,29.2
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,36.3,25.4
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,29.32,19.08
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,22.25,11.74
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,10.94,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,124.09,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,317.04,223.22
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,418.55,330.66
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,525.66,418.1
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,596.26,472.14
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,676.75,529.46
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,739.47,569.74
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,802.21,607.4
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,851.41,634.94
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,899.2,660.26
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,926.28,671.05
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,961.75,686.96
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,987.86,698.98
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,1011.09,709.27
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,1027.66,715.33
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,1040.92,719.55
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,1047.06,722.28
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,1049.66,723.1
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,1045.76,719.77
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,1038.19,714.26
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,1025.38,707.52
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,1008.99,698.66
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,986.77,685.58
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,961.19,670.27
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,931.46,652.92
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,898.65,633.46
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,860.9,611.08
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,820.59,586.62
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,777.61,559.12
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,732.54,527.95
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,683.72,493.21
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,633.76,456.62
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,581.88,417.41
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,529.03,376.26
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,474.61,332.73
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,419.71,287.66
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,363.58,241.35
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,307.6,194.78
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,251.69,149.0
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,196.51,107.35
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,141.69,73.89
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,88.33,56.06
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,77.7,58.22
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,76.34,57.29
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,74.76,56.29
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,64.39,48.04
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,62.63,46.86
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,60.77,45.58
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,58.33,43.89
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,55.83,42.1
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,52.35,39.31
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,48.81,36.38
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,40.59,29.35
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,36.32,25.53
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,29.75,19.52
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,23.15,12.38
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,11.39,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,101.44,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,267.88,187.98
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,372.83,301.41
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,482.02,393.89
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,563.6,459.61
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,648.26,524.01
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,713.01,570.2
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,772.61,610.42
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,824.4,643.34
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,874.91,674.12
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,915.14,696.19
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,953.17,716.26
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,981.66,730.99
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,995.5,736.13
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,1013.67,742.88
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,1028.63,747.5
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,1035.63,748.63
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,1039.13,747.79
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,1036.0,743.7
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,1029.3,737.6
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,1017.54,728.49
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,1002.22,717.32
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,980.97,703.12
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,956.38,686.82
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,901.64,651.86
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,843.13,611.32
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,798.86,580.02
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,758.38,550.7
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,752.67,549.73
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,730.06,535.92
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,681.14,500.23
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,631.12,462.88
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,579.71,423.08
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,527.35,381.43
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,462.47,331.49
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,420.77,299.81
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,371.69,260.5
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,321.68,219.9
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,271.53,179.65
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,224.8,144.21
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,155.15,91.61
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,91.94,60.71
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,82.6,63.27
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,71.44,54.21
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,91.4,71.13
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,119.93,95.23
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,92.09,72.44
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,66.25,51.02
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,63.67,49.13
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,55.95,42.75
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,52.59,40.04
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,49.16,37.16
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,44.32,32.98
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,39.43,28.56
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,31.75,21.42
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,23.96,12.97
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,12.38,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,99.25,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,261.97,178.29
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,370.34,294.85
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,482.06,386.14
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,562.51,448.33
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,646.02,508.99
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,710.74,552.3
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,770.68,590.05
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,506.65,398.04
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,149.32,115.58
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,141.31,109.78
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,134.19,103.3
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,612.56,472.63
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,990.82,714.22
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,1008.55,715.35
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,1023.06,720.53
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,1030.13,723.87
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,1033.72,725.3
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,1031.12,724.14
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,1024.96,720.8
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,1012.82,715.14
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,997.14,707.19
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,975.62,694.77
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,950.78,679.96
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,921.39,662.14
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,888.98,642.23
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,852.52,618.65
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,813.48,593.07
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,770.6,564.58
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,725.7,532.81
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,678.12,498.23
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,629.05,461.53
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,577.71,422.71
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,525.34,381.74
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,471.3,337.45
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,416.59,291.44
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,360.67,243.67
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,304.85,195.87
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,248.92,149.29
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,193.56,106.94
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,138.64,73.26
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,85.13,65.15
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,76.56,58.29
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,75.17,57.32
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,73.24,56.01
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,71.16,54.58
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,60.99,46.29
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,59.42,45.24
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,56.93,43.37
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,54.37,41.4
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,51.23,38.86
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,48.06,36.2
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,39.88,29.11
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,35.57,25.2
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,28.95,19.06
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,22.32,11.59
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,11.52,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,101.37,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,265.2,177.73
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,379.25,306.19
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,495.85,404.22
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,576.03,468.2
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,653.0,526.04
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,718.81,571.79
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,784.84,615.19
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,835.23,646.83
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,884.28,676.54
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,645.01,504.16
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,326.92,257.24
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,696.1,541.66
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,999.34,740.85
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,1015.16,745.18
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,1027.74,751.31
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,1034.46,753.82
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,1037.66,754.25
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,1032.82,750.37
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,1024.39,744.3
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,1011.28,736.12
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,994.67,725.75
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,972.3,710.78
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,946.64,693.62
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,917.38,674.91
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,885.1,654.07
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,847.9,630.06
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,808.18,604.04
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,765.08,574.34
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,719.98,541.24
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,672.02,505.13
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,622.84,467.13
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,571.68,426.48
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,519.56,383.92
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,465.82,339.01
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,411.49,292.44
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,356.01,244.65
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,300.7,196.76
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,245.2,149.64
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,190.24,106.86
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,135.95,73.15
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,83.06,64.54
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,75.73,58.59
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,74.33,57.59
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,72.72,56.53
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,70.97,55.35
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,60.83,46.96
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,59.27,45.89
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,56.8,44.0
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,54.26,42.01
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,51.53,39.8
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,44.84,33.99
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,40.2,29.91
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,35.52,25.59
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,28.93,19.32
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,22.33,11.56
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,104.04,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,269.44,175.45
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,379.41,308.6
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,490.44,405.2
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,561.2,464.5
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,642.48,528.69
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,706.3,575.23
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,770.4,619.62
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,819.33,651.89
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,866.99,682.15
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,765.27,604.78
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,611.58,485.92
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,821.76,640.55
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,980.93,745.38
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,997.44,751.45
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,1010.72,756.84
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,1016.99,757.7
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,1019.8,756.49
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,1015.78,751.47
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,1008.19,744.33
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,996.35,736.01
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,981.0,725.53
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,960.31,710.62
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,936.28,693.58
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,906.86,673.92
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,874.47,652.24
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,838.38,626.99
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,799.68,599.85
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,757.57,570.47
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,713.37,537.57
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,666.32,502.01
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,617.53,464.14
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,566.48,423.21
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,514.32,380.3
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,460.21,334.8
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,405.34,287.51
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,349.7,239.29
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,294.08,190.89
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,237.8,142.99
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,181.95,99.5
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,127.0,65.62
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,73.34,56.4
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,66.92,51.18
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,65.27,49.95
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,63.73,48.9
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,62.09,47.77
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,59.59,45.81
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,56.97,43.72
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,54.11,41.5
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,51.16,39.15
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,42.37,31.62
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,39.25,28.94
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,35.55,25.69
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,31.88,22.29
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,25.83,16.54
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,19.78,9.33
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,115.58,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,292.28,182.8
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,395.94,320.09
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,508.82,417.11
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,587.29,481.62
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,668.32,544.43
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,730.8,588.91
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,793.49,631.18
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,832.15,655.11
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,879.37,684.26
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,915.73,705.41
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,949.86,724.67
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,975.76,738.09
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,998.78,749.55
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,1013.34,754.58
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,1024.51,757.55
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,1030.37,760.11
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,1032.71,760.59
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,1028.24,755.95
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,1020.12,749.11
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,1007.13,740.18
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,990.62,729.1
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,968.0,714.09
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,942.1,696.98
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,912.44,677.36
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,879.77,655.67
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,843.03,631.1
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,803.71,604.61
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,760.95,574.6
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,716.13,541.11
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,667.88,503.5
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,618.59,464.32
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,567.43,423.74
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,515.26,381.18
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,461.63,335.57
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,407.07,288.21
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,351.82,240.23
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,296.65,192.27
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,240.45,144.87
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,184.65,101.81
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,129.89,68.48
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,76.54,58.84
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,71.04,54.43
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,68.92,52.81
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,67.15,51.59
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,65.25,50.27
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,62.18,47.93
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,58.95,45.43
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,49.69,37.67
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,47.63,36.08
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,43.88,32.95
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,40.04,29.63
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,35.95,25.98
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,31.87,22.17
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,25.84,16.45
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,19.81,9.04
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,116.78,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,293.72,173.89
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,398.55,320.53
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,511.59,417.49
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,589.97,481.27
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,670.85,543.05
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,733.45,586.63
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,796.27,627.82
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,834.82,650.45
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,881.98,678.09
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,919.5,696.64
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,954.8,712.99
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,980.86,725.87
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,1004.01,736.86
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,1020.2,742.0
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,1033.09,745.17
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,1039.08,747.44
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,1041.48,747.63
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,1035.07,741.0
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,1024.85,732.18
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,1012.75,725.14
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,997.07,715.86
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,975.35,701.97
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,950.26,685.85
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,920.69,667.52
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,888.03,647.04
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,851.54,622.61
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,812.34,596.2
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,768.91,567.36
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,723.36,534.74
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,675.19,499.34
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,625.35,461.64
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,573.0,420.78
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,519.55,377.84
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,464.49,332.51
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,408.77,285.4
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,352.17,237.17
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,295.59,188.73
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,238.71,141.16
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,182.4,98.25
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,126.62,64.9
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,72.14,54.71
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,68.42,51.8
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,66.78,50.59
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,65.26,49.59
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,63.64,48.49
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,61.14,46.66
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,58.53,44.69
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,55.67,42.49
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,47.11,35.32
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,44.08,32.83
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,41.01,30.22
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,36.93,26.65
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,32.86,22.91
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,26.36,16.81
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,19.86,8.75
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,118.2,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,287.11,158.47
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,402.41,323.36
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,516.28,423.12
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,595.1,488.48
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,676.48,552.02
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,739.76,597.72
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,803.25,641.2
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,840.8,663.73
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,886.95,691.53
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,923.94,711.93
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,958.71,730.32
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,984.92,743.98
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,1008.19,755.61
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,1024.09,762.36
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,1036.63,767.03
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,1042.53,767.51
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,1044.84,765.88
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,1040.47,760.66
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,1032.34,753.23
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,1019.63,743.51
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,1003.3,731.57
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,981.45,716.13
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,956.16,698.52
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,926.3,679.25
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,893.3,657.81
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,856.07,633.65
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,816.13,607.36
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,772.95,577.79
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,727.51,544.19
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,678.38,507.17
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,627.98,468.22
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,575.67,426.57
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,522.2,382.88
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,466.97,336.64
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,410.88,288.58
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,354.16,239.76
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,297.43,190.8
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,239.46,142.03
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,181.86,97.95
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,125.41,64.35
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,70.28,53.39
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,68.02,51.69
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,66.36,50.45
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,64.8,49.41
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,63.13,48.27
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,60.59,46.39
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,57.93,44.38
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,55.04,42.14
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,52.04,39.76
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,43.76,32.7
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,41.07,30.4
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,36.55,26.43
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,32.01,22.26
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,25.94,16.49
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,19.89,8.45
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,117.09,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,283.39,142.35
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,400.65,318.01
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,515.51,416.94
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,596.5,481.0
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,680.09,542.42
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,743.81,585.75
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,807.67,626.53
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,847.69,649.93
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,896.17,678.19
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,933.79,696.78
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,969.15,713.33
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,995.76,725.18
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,1019.4,735.06
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,1035.8,738.94
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,1048.79,740.79
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,1054.59,738.64
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,1056.75,734.48
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,1050.94,725.58
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,1041.43,714.83
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,1028.48,706.1
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,1011.89,695.36
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,989.85,681.5
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,964.37,665.65
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,934.2,649.22
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,900.88,630.59
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,862.94,608.26
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,822.32,583.71
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,778.15,556.39
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,731.82,525.19
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,682.44,491.16
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,631.66,454.77
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,578.76,415.0
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,524.76,373.07
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,469.04,328.69
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,412.84,282.56
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,355.38,234.42
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,298.01,186.25
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,240.97,139.9
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,184.59,98.29
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,128.23,65.93
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,74.16,55.4
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,73.34,54.94
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,72.43,54.36
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,70.69,53.22
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,68.83,51.98
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,66.41,50.15
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,56.88,42.36
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,54.64,40.82
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,52.36,39.18
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,49.1,36.55
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,45.82,33.8
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,41.08,29.77
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,33.35,22.98
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,26.22,16.36
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,19.04,7.2
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,9.82,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
