Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,105.83,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,266.54,116.27
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,386.63,300.96
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,493.55,392.46
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,576.0,458.97
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,661.17,523.71
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,725.56,569.51
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,790.16,613.25
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,840.76,644.6
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,879.53,666.58
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,918.87,687.36
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,956.03,705.97
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,982.85,718.17
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,1006.78,728.33
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,1023.54,732.33
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,1036.93,734.21
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,1043.18,733.97
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,1045.85,731.74
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,1041.92,724.25
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,1034.31,714.81
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,1021.45,705.32
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,1004.97,693.86
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,982.61,678.44
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,956.86,661.13
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,926.47,643.1
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,892.99,623.08
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,855.45,600.92
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,815.27,576.74
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,771.83,548.96
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,726.21,517.67
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,676.68,482.11
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,625.89,444.68
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,573.55,406.53
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,520.13,366.14
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,465.01,322.53
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,409.43,277.28
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,352.61,230.11
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,295.89,182.98
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,239.42,137.66
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,183.66,97.14
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,128.02,65.9
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,76.28,56.4
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,75.22,55.76
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,74.04,54.97
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,72.36,53.9
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,70.55,52.72
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,60.15,44.44
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,58.15,43.06
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,55.98,41.58
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,53.77,40.03
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,50.18,37.23
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,46.55,34.26
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,38.45,27.31
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,34.11,23.38
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,26.61,16.47
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,19.03,6.56
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,9.82,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,92.31,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,236.48,86.44
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,360.63,279.26
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,478.53,379.14
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,561.89,444.56
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,642.52,503.65
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,708.79,548.15
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,775.35,590.03
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,827.56,619.02
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,878.53,645.57
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,918.71,663.82
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,945.54,673.04
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,973.67,685.3
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,998.96,695.6
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,1016.48,702.32
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,1030.7,707.25
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,1037.32,711.4
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,1040.38,713.77
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,1037.31,711.18
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,1030.58,706.42
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,1017.7,699.36
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,1001.23,690.05
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,979.82,677.61
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,954.99,662.89
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,924.62,645.27
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,891.19,625.54
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,854.05,603.22
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,814.25,578.87
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,770.5,550.43
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,724.63,518.65
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,675.35,484.18
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,624.73,447.55
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,572.18,408.08
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,518.6,366.53
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,463.24,322.37
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,407.43,276.63
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,350.79,229.89
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,294.34,183.13
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,237.69,137.43
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,181.83,96.73
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,126.77,66.06
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,77.33,57.54
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,76.0,56.66
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,74.54,55.64
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,72.86,54.57
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,62.62,46.43
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,60.75,45.16
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,58.8,43.8
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,56.28,42.03
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,53.7,40.15
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,50.15,37.28
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,46.54,34.25
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,38.04,26.95
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,33.28,22.66
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,25.77,15.72
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,18.18,5.38
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,85.69,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,221.08,63.71
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,351.34,275.23
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,474.45,381.46
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,558.83,449.57
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,640.45,511.66
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,708.89,559.52
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,777.73,604.9
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,830.03,638.42
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,881.06,670.07
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,921.3,692.31
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,948.18,705.33
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,976.34,720.48
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,1001.64,733.65
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,1018.15,740.57
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,1031.34,745.51
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,1039.03,747.77
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,1043.13,747.97
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,1037.45,741.5
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,1028.06,732.92
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,1015.6,724.79
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,999.55,714.53
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,977.7,699.87
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,952.46,683.08
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,923.06,663.13
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,890.55,641.21
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,852.74,615.8
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,812.39,588.64
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,769.24,559.44
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,723.97,527.25
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,675.33,491.85
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,625.21,454.39
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,573.09,414.2
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,519.91,372.05
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,464.58,327.24
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,408.77,280.89
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,352.57,233.89
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,296.46,186.85
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,239.5,140.46
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,183.19,99.14
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,127.75,68.26
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,79.72,60.23
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,77.9,58.95
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,75.9,57.48
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,74.24,56.42
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,64.11,48.29
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,61.61,46.38
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,58.96,44.33
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,56.81,42.86
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,54.63,41.31
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,50.7,38.08
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,46.68,34.67
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,38.16,27.29
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,33.39,22.95
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,25.87,15.9
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,18.26,4.75
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,88.76,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,226.26,40.51
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,352.84,269.1
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,470.35,369.82
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,555.28,436.92
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,643.92,502.64
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,703.41,543.46
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,770.04,587.06
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,823.72,618.25
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,876.18,647.14
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,916.45,667.78
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,954.44,686.45
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,971.64,690.77
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,997.24,700.39
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,1015.22,706.13
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,1029.88,709.99
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,1036.93,708.67
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,1040.41,705.4
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,1037.18,699.56
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,1030.3,691.9
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,1017.82,680.11
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,1001.73,666.6
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,980.15,651.34
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,955.14,634.41
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,924.66,618.57
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,891.12,600.89
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,853.85,580.43
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,813.9,557.85
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,770.08,531.69
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,724.13,502.28
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,674.67,469.82
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,624.1,435.18
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,571.44,397.66
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,517.79,357.84
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,462.81,315.49
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,407.32,271.33
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,350.94,226.0
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,294.77,180.56
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,237.87,135.74
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,181.73,95.93
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,126.61,66.48
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,80.74,59.5
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,79.23,58.5
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,77.55,57.33
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,66.92,49.04
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,66.02,48.6
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,63.94,47.18
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,61.75,45.66
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,58.95,43.7
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,56.08,41.62
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,52.21,38.6
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,44.32,32.05
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,38.85,27.43
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,33.32,22.53
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,25.4,15.2
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,17.37,3.18
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,8.96,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,61.5,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,166.83,7.58
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,284.47,216.04
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,391.12,310.38
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,476.29,378.55
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,565.34,445.55
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,631.79,491.36
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,698.97,534.97
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,753.69,567.58
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,807.66,598.13
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,848.97,619.99
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,888.3,640.02
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,793.48,575.51
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,699.2,508.53
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,847.09,606.32
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,976.59,681.2
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,986.44,684.37
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,992.86,687.25
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,983.05,680.47
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,969.58,671.7
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,960.13,665.43
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,947.25,657.03
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,928.55,645.09
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,906.58,631.15
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,878.89,615.42
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,848.29,597.59
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,805.7,571.75
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,770.78,549.69
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,730.4,522.36
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,688.25,493.11
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,645.24,462.76
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,600.06,429.78
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,550.41,392.17
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,499.99,352.88
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,448.39,311.68
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,396.06,268.8
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,342.69,224.97
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,289.63,181.4
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,235.29,138.01
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,181.33,99.3
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,119.06,63.72
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,77.46,57.42
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,75.18,55.89
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,72.66,54.13
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,71.42,53.41
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,70.08,52.61
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,66.85,50.25
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,63.42,47.68
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,60.36,45.48
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,52.49,39.14
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,47.96,35.42
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,43.27,31.44
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,38.24,27.09
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,33.18,22.49
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,24.91,14.75
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,16.48,1.62
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,77.97,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,200.51,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,327.37,249.28
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,442.56,352.48
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,525.61,419.72
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,612.64,485.68
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,673.76,527.9
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,741.74,572.34
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,794.03,602.68
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,845.22,630.62
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,885.3,650.74
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,912.18,661.79
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,939.96,674.49
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,964.98,685.21
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,982.36,689.75
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,996.53,692.41
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,1004.3,696.11
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,1008.57,697.91
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,1005.22,695.27
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,998.32,690.65
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,985.86,683.66
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,969.9,674.44
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,948.65,661.84
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,924.07,647.02
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,894.51,630.16
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,861.97,611.1
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,825.42,587.91
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,786.3,562.75
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,743.36,534.45
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,698.4,503.08
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,649.2,467.97
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,599.27,431.24
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,548.55,393.34
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,496.95,353.43
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,443.61,310.37
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,389.81,265.82
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,335.37,220.58
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,281.22,175.56
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,226.6,131.6
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,172.69,92.91
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,119.69,64.87
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,79.38,59.49
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,77.57,58.22
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,75.6,56.78
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,64.99,48.35
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,64.08,47.88
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,61.99,46.42
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,59.79,44.85
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,56.99,42.84
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,54.12,40.7
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,46.14,34.02
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,42.51,30.93
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,37.46,26.53
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,32.38,21.89
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,24.08,14.04
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,15.62,0.0
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,8.11,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,61.2,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,163.38,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,285.39,215.95
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,393.78,315.69
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,478.35,385.41
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,567.02,454.35
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,633.59,502.28
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,701.06,548.25
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,755.34,583.2
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,803.42,612.47
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,844.91,635.66
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,884.36,656.82
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,914.59,672.0
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,942.12,685.22
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,962.29,693.06
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,979.27,698.93
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,975.56,694.21
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,980.62,695.36
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,980.16,692.49
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,976.22,687.6
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,965.44,681.32
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,951.22,672.97
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,931.68,659.98
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,908.86,644.94
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,880.74,627.3
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,849.67,607.73
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,814.48,586.15
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,776.71,562.53
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,735.26,534.2
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,691.79,503.39
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,645.26,469.59
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,597.1,433.57
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,546.54,394.54
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,495.05,353.62
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,441.81,310.32
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,387.95,265.4
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,333.36,219.7
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,278.99,174.25
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,223.71,129.6
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,168.95,90.27
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,115.44,62.34
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,76.65,57.53
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,74.78,56.31
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,72.74,54.92
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,71.05,53.82
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,60.94,45.68
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,58.39,43.71
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,55.69,41.6
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,53.1,39.73
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,50.44,37.75
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,46.43,34.43
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,42.33,30.91
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,37.11,26.27
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,29.25,19.2
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,22.09,12.32
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,14.86,0.0
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,11.1,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,36.77,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,261.09,197.82
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,459.48,369.72
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,536.64,433.78
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,625.5,502.9
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,692.91,551.4
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,760.88,597.5
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,812.87,630.46
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,863.68,661.35
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,892.51,676.27
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,929.72,696.61
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,956.69,711.04
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,980.85,723.61
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,997.92,730.72
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,1011.68,735.79
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,1018.97,738.25
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,1022.68,738.6
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,1019.04,734.93
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,1011.78,729.1
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,998.56,720.52
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,981.77,709.76
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,959.68,695.62
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,934.22,679.29
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,904.11,659.86
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,870.94,638.31
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,832.92,613.35
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,792.35,586.45
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,749.02,555.94
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,703.56,522.24
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,655.04,485.68
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,605.14,447.14
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,552.83,406.47
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,499.47,363.67
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,444.49,317.67
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,388.99,270.19
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,332.93,222.12
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,276.95,174.29
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,220.53,127.91
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,164.69,87.43
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,109.44,58.64
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,71.33,54.11
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,69.86,53.07
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,68.26,51.89
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,66.42,50.63
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,64.46,49.26
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,61.63,47.14
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,58.66,44.88
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,49.41,37.17
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,46.96,35.23
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,43.55,32.38
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,40.11,29.38
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,35.19,25.0
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,30.26,20.41
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,22.82,13.07
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,15.34,0.0
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,82.46,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,206.09,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,343.05,259.13
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,456.64,371.16
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,542.35,444.08
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,631.42,515.17
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,698.61,564.9
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,766.33,612.28
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,817.78,646.44
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,868.05,678.52
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,896.88,694.66
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,934.09,716.38
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,961.9,731.2
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,986.83,744.02
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,1003.84,750.09
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,1017.54,754.08
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,1024.35,755.13
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,1027.55,754.07
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,1023.67,749.23
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,1016.1,742.25
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,1003.2,732.02
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,986.7,719.64
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,964.35,704.08
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,938.61,686.37
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,908.67,666.81
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,875.63,645.13
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,838.06,619.1
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,797.85,591.2
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,754.06,560.76
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,708.12,527.03
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,658.39,489.67
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,607.46,450.41
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,555.19,409.86
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,501.86,367.05
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,446.54,320.71
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,390.69,272.81
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,334.14,224.16
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,277.72,175.81
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,220.69,128.81
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,164.26,87.92
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,108.68,59.4
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,72.6,55.64
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,70.84,54.34
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,68.92,52.89
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,67.07,51.62
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,65.1,50.24
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,62.27,48.1
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,52.53,39.98
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,50.14,38.13
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,47.71,36.19
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,44.33,33.35
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,40.93,30.35
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,35.6,25.58
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,30.25,20.56
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,22.83,13.06
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,14.09,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,6.4,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,144.48,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,316.07,235.9
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,440.61,358.0
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,526.63,431.16
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,610.36,498.07
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,679.32,549.37
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,748.87,598.24
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,801.86,633.57
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,853.73,666.81
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,895.23,690.46
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,923.64,704.54
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,952.07,719.8
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,977.7,732.99
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,995.86,739.78
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,1010.8,744.54
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,1017.9,746.39
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,1021.44,746.17
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,1017.67,741.44
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,1010.19,734.58
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,997.78,726.69
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,981.76,716.56
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,960.36,701.59
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,935.55,684.46
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,906.08,665.17
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,873.49,643.77
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,835.97,618.08
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,795.82,590.47
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,752.48,560.03
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,706.95,526.51
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,658.11,489.7
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,607.91,450.88
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,554.97,408.85
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,501.03,364.85
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,445.9,318.8
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,390.27,271.27
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,333.46,222.65
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,276.82,174.38
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,220.04,127.98
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,163.98,87.9
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,108.92,60.49
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,75.56,57.88
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,73.84,56.75
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,71.97,55.48
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,70.2,54.28
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,68.3,52.97
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,58.13,44.56
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,56.07,43.05
