Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,53.44,41.0
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,50.75,38.85
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,47.07,35.74
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,43.37,32.48
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,35.05,25.07
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,30.23,20.5
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,22.2,12.35
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,14.07,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,7.26,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,6.4,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,108.53,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,284.53,209.08
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,417.24,338.86
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,508.27,415.8
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,603.77,491.34
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,420.44,347.06
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,169.0,137.11
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,528.26,432.04
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,854.35,662.85
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,764.02,590.91
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,646.51,501.84
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,828.08,628.95
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,981.53,723.97
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,1000.76,729.25
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,1016.71,734.34
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,1024.67,735.93
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,1029.03,735.54
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,1025.75,731.57
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,1018.79,725.57
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,1006.1,715.33
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,989.8,703.08
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,968.09,689.27
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,942.95,673.29
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,913.14,653.6
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,880.2,631.91
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,842.26,606.92
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,801.68,580.09
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,757.59,549.97
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,711.36,517.04
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,661.49,480.03
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,610.58,441.36
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,557.68,401.08
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,503.79,358.72
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,448.38,313.28
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,392.51,266.47
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,335.87,219.07
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,279.49,172.19
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,222.78,127.37
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,166.89,88.84
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,111.82,62.67
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,80.76,60.89
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,79.46,60.03
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,68.57,51.27
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,67.41,50.6
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,66.17,49.87
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,64.04,48.38
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,61.82,46.8
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,59.02,44.79
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,51.56,38.71
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,47.98,35.83
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,44.38,32.78
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,38.54,27.6
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,32.66,22.14
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,23.44,12.89
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,14.06,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,7.26,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,93.81,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,263.17,186.22
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,392.31,313.4
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,484.44,390.3
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,581.26,466.09
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,654.37,519.56
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,728.76,571.05
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,779.4,603.41
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,835.69,638.35
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,879.95,663.12
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,922.14,685.8
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,952.32,699.9
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,979.64,711.86
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,987.35,709.81
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,1003.54,713.27
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,1011.81,713.04
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,1016.55,710.78
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,1014.63,703.24
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,1009.08,693.76
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,996.97,686.42
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,981.26,677.02
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,959.69,664.97
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,934.73,650.66
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,904.73,634.92
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,871.69,616.7
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,834.24,595.54
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,794.21,571.94
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,750.99,543.35
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,705.64,511.99
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,657.28,477.38
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,607.27,440.29
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,554.53,400.43
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,500.76,358.3
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,445.51,313.01
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,389.88,266.3
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,333.32,218.74
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,276.96,171.65
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,219.99,126.44
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,163.74,87.65
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,108.77,61.98
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,80.26,61.05
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,78.08,59.45
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,75.71,57.67
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,65.26,49.38
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,64.28,48.95
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,61.76,47.1
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,59.11,45.11
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,56.19,42.85
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,53.2,40.47
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,48.8,36.77
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,40.7,29.72
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,35.51,25.08
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,30.3,20.18
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,23.32,12.56
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,19.63,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,92.87,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,268.42,188.72
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,407.88,331.09
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,501.05,410.85
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,598.97,489.17
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,363.33,303.16
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,60.04,45.23
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,113.47,90.68
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,168.31,135.77
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,140.71,111.64
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,115.48,89.77
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,177.82,140.21
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,260.94,205.3
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,350.23,274.29
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,460.0,355.91
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,559.21,429.21
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,677.55,513.18
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,872.98,653.37
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,1012.98,743.18
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,707.01,532.82
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,349.41,264.08
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,362.17,274.33
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,374.07,282.43
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,480.33,361.73
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,565.45,423.45
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,552.17,413.42
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,537.95,403.15
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,639.59,481.99
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,700.94,527.98
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,651.22,489.32
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,600.39,449.51
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,548.13,408.22
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,494.95,364.85
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,440.04,318.27
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,384.55,270.16
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,328.1,220.84
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,271.93,172.36
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,215.48,126.3
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,159.65,87.08
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,104.97,61.69
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,78.87,61.19
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,76.97,59.91
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,74.9,58.46
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,64.13,49.58
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,62.77,48.7
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,60.19,46.75
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,57.48,44.67
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,54.92,42.67
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,52.32,40.57
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,47.91,36.78
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,39.88,29.65
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,34.27,24.54
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,28.61,19.14
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,23.02,12.25
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,17.92,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,8.96,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,83.69,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,250.58,171.09
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,384.05,313.32
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,477.3,394.37
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,575.28,474.16
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,647.99,530.63
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,721.89,585.21
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,492.43,405.58
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,192.56,156.03
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,228.13,185.29
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,263.29,212.68
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,420.33,338.09
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,579.67,457.69
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,512.77,402.46
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,465.99,363.42
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,415.64,323.55
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,387.1,299.82
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,609.68,468.27
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,803.88,604.83
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,800.71,598.54
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,794.9,592.48
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,712.3,531.72
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,646.88,482.54
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,569.04,425.54
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,507.39,379.33
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,674.34,505.51
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,787.8,587.09
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,744.62,554.81
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,699.42,521.66
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,651.05,485.58
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,601.17,447.26
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,548.48,405.49
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,494.97,361.81
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,440.15,315.94
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,385.23,268.96
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,329.47,220.8
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,274.06,173.55
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,218.88,129.36
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,164.89,92.39
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,100.89,60.01
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,77.97,60.18
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,77.36,59.86
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,76.68,59.48
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,75.51,58.82
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,74.27,58.09
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,65.93,51.29
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,63.89,49.83
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,60.94,47.54
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,57.91,45.1
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,53.49,41.34
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,49.0,37.35
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,41.77,30.81
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,34.39,23.85
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,21.77,10.72
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,11.95,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,50.53,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,210.04,137.01
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,341.66,277.28
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,437.08,359.09
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,537.43,439.39
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,615.08,496.99
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,694.15,552.12
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,753.16,591.48
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,811.56,628.93
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,588.26,464.07
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,296.11,234.62
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,653.45,513.14
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,958.37,717.75
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,978.98,725.28
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,996.31,734.5
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,993.24,729.9
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,998.8,731.29
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,1000.73,731.08
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,999.03,728.68
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,986.86,719.04
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,971.12,707.36
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,949.54,692.03
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,924.61,674.65
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,895.13,655.63
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,862.6,634.55
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,825.19,609.29
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,785.21,582.06
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,741.76,550.96
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,696.25,517.64
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,647.02,480.71
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,596.65,441.9
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,544.6,400.73
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,491.64,357.59
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,436.71,311.86
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,381.47,264.77
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,325.56,217.07
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,269.96,170.08
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,214.24,125.48
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,159.45,88.22
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,105.34,64.74
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,73.92,56.8
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,73.16,56.36
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,72.32,55.83
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,70.97,54.99
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,69.54,54.08
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,67.56,52.71
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,60.04,46.52
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,56.91,44.05
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,53.69,41.43
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,49.49,37.84
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,45.22,34.03
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,38.21,27.68
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,31.08,20.95
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,21.0,9.59
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,11.1,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,86.79,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,259.79,161.76
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,406.74,326.73
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,500.8,407.17
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,599.98,485.01
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,665.55,531.67
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,739.84,580.99
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,795.83,614.99
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,850.76,646.16
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,893.92,666.44
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,934.93,684.3
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,953.62,691.9
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,980.51,704.94
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,999.54,712.64
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,1015.26,718.49
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,1022.97,720.99
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,1027.07,721.59
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,1023.15,717.56
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,1015.51,711.55
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,1002.48,702.48
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,985.82,691.37
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,964.15,676.0
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,939.0,658.63
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,908.78,641.59
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,875.4,622.33
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,837.79,599.54
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,797.44,574.47
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,753.14,544.52
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,706.63,511.94
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,656.53,475.32
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,604.83,436.39
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,551.0,395.22
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,496.12,351.86
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,439.3,305.86
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,382.01,258.21
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,324.23,209.51
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,266.6,161.54
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,208.62,116.36
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,151.51,78.86
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,95.04,55.99
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,75.92,57.25
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,74.73,56.46
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,73.43,55.57
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,71.28,54.09
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,61.15,45.94
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,59.5,44.83
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,57.82,43.67
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,54.82,41.44
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,51.77,39.08
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,47.69,35.64
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,40.02,28.96
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,34.39,23.91
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,28.76,18.55
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,20.6,8.43
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,12.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,76.95,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,243.72,140.52
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,387.36,307.22
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,481.28,387.37
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,580.39,465.07
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,651.2,515.98
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,717.24,559.98
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,774.19,595.82
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,830.18,629.03
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,873.66,651.01
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,915.09,670.65
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,945.21,682.46
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,961.12,685.18
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,980.49,690.06
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,996.63,693.15
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,1004.83,697.59
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,1009.47,700.72
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,1008.52,700.82
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,1003.91,698.84
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,991.61,692.19
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,975.65,683.25
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,953.71,670.46
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,928.33,655.35
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,897.91,638.08
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,864.38,618.48
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,826.74,595.8
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,786.4,570.9
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,742.1,540.65
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,695.66,507.7
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,646.26,471.89
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,595.22,433.58
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,542.0,392.0
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,487.69,348.27
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,431.37,301.97
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,374.61,254.14
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,317.21,205.65
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,259.97,157.89
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,202.07,112.51
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,145.05,75.18
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,89.35,53.63
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,73.37,55.43
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,71.83,54.33
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,70.16,53.13
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,67.94,51.56
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,65.58,49.88
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,55.56,41.61
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,53.38,39.92
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,50.62,37.86
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,47.81,35.68
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,44.01,32.47
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,40.21,29.09
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,31.63,21.5
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,26.3,16.39
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,17.71,5.67
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,9.39,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,75.34,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,244.0,129.85
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,393.17,311.55
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,486.34,391.78
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,584.89,469.54
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,649.76,518.16
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,722.78,569.98
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,779.4,607.7
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,835.07,643.22
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,877.71,667.88
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,918.25,690.49
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,937.32,699.1
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,964.57,713.24
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,984.51,721.67
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,1001.18,728.06
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,1008.28,728.53
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,1011.82,726.97
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,1009.73,720.64
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,1003.92,712.24
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,990.99,700.99
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,974.42,687.66
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,952.01,670.3
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,926.19,651.07
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,896.21,631.47
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,863.08,609.98
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,824.61,584.66
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,783.53,557.64
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,739.27,528.67
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,692.87,497.06
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,643.06,461.01
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,591.87,422.82
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,538.77,382.8
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,484.65,340.53
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,428.93,295.82
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,372.92,249.61
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,315.7,202.21
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,258.71,155.57
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,202.2,112.24
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,146.76,77.07
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,91.64,56.98
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,78.48,59.13
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,77.64,58.63
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,67.58,50.53
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,66.0,49.52
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,64.33,48.42
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,62.82,47.44
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,61.3,46.43
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,58.08,44.04
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,50.28,37.64
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,46.27,34.33
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,42.23,30.82
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,35.52,24.8
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,28.73,18.34
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,18.55,5.1
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,8.54,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,173.05,80.97
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,334.35,264.84
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,430.85,347.96
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,532.95,429.13
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,608.19,485.76
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,684.93,540.4
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,743.92,579.21
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,802.39,616.07
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,841.9,639.4
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,885.74,665.19
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,917.89,683.19
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,947.25,699.27
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,968.19,710.6
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,974.13,712.39
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,983.6,716.01
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,989.58,717.47
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,988.7,715.43
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,984.23,711.29
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,972.95,703.68
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,958.08,693.95
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,936.84,679.44
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,912.24,662.79
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,882.67,643.7
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,850.04,622.54
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,813.35,597.76
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,774.02,570.71
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,730.45,539.23
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,684.81,505.59
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,635.72,468.86
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,585.29,430.08
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,532.88,388.53
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,479.55,345.07
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,424.62,299.33
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,369.26,252.25
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,312.88,204.43
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,256.81,157.69
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,200.55,113.86
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,145.09,78.35
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,90.75,59.29
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,80.61,61.93
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,78.67,60.51
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,67.51,51.36
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,65.94,50.34
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,64.28,49.23
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,61.72,47.23
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,59.05,45.13
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,56.16,42.97
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,48.86,36.91
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,44.43,33.11
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,39.94,29.09
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,33.55,23.29
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,27.11,17.04
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,13.28,1.06
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,174.26,69.1
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,339.97,266.78
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,436.98,350.42
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,539.69,431.55
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,612.79,485.28
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,687.21,536.75
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,610.11,478.35
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,510.04,402.05
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,712.55,546.76
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,883.22,654.68
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,916.38,672.1
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,946.72,689.53
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,966.11,699.93
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,982.16,708.37
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,991.84,712.89
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,985.92,707.78
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,988.04,708.0
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,986.53,705.92
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,975.07,699.07
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,960.01,690.07
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,938.7,676.35
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,914.01,660.38
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,884.75,642.12
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,852.42,621.71
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,815.19,597.04
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,775.38,569.75
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,731.74,538.56
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,686.04,505.16
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,635.96,467.87
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,585.07,428.91
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,533.27,388.76
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,480.59,346.55
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,426.05,301.01
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,371.12,254.23
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,315.22,206.89
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,259.65,160.7
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,204.03,117.69
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,139.59,75.59
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,85.29,65.49
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,78.62,60.32
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,77.68,59.71
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,76.64,59.04
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,75.06,58.04
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,73.4,56.96
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,64.76,49.94
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,62.3,48.12
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,58.89,45.42
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,55.38,42.55
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,50.06,37.97
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,44.62,33.11
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,36.79,26.02
