Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,28.8,18.31
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,14.16,0.0
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,163.65,50.89
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,319.84,254.07
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,417.02,341.23
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,520.09,425.61
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,598.16,485.64
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,677.85,543.43
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,737.71,583.27
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,797.03,620.78
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,843.69,647.81
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,882.79,668.75
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,915.89,686.36
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,946.16,701.77
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,967.55,710.54
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,985.64,717.22
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,994.78,720.4
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,988.49,714.04
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,988.84,712.92
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,985.56,709.51
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,974.0,700.97
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,958.85,690.3
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,937.82,676.43
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,913.38,660.33
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,883.55,641.49
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,850.66,620.52
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,813.67,596.96
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,774.02,570.63
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,730.22,539.08
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,684.34,505.29
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,635.92,469.01
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,585.6,430.19
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,532.64,387.92
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,478.68,343.68
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,423.23,297.23
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,367.23,249.39
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,309.97,200.38
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,252.96,152.81
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,195.7,108.93
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,139.18,74.13
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,83.78,63.72
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,79.23,60.33
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,77.52,59.09
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,66.66,50.26
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,65.01,49.17
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,63.27,47.99
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,60.99,46.25
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,58.64,44.42
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,55.69,42.22
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,52.71,39.89
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,43.92,32.35
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,39.37,28.29
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,32.5,22.1
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,25.56,15.32
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,12.54,0.0
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,172.74,34.82
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,342.79,267.52
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,440.53,354.65
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,544.25,437.97
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,619.49,494.4
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,696.31,548.56
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,753.99,585.53
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,805.66,616.45
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,851.27,641.82
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,894.86,664.82
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,925.93,679.72
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,954.17,692.61
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,962.57,693.67
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,979.25,700.27
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,988.14,703.34
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,993.48,704.41
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,993.12,702.91
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,989.1,699.31
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,976.03,691.56
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,959.36,681.67
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,937.74,667.89
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,912.67,651.84
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,882.66,633.3
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,849.53,612.6
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,810.96,587.3
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,769.78,559.74
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,725.58,528.41
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,679.25,494.8
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,628.53,457.24
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,577.2,418.18
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,525.19,377.25
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,472.22,334.41
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,417.14,288.97
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,361.47,242.14
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,305.13,195.07
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,249.1,149.32
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,192.3,106.42
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,136.07,72.53
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,81.61,61.3
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,80.12,60.3
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,77.87,58.64
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,66.51,49.5
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,64.86,48.43
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,63.13,47.27
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,60.53,45.37
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,57.81,43.35
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,54.85,41.15
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,47.62,35.21
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,42.75,31.06
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,37.78,26.66
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,31.28,20.81
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,24.74,14.31
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,12.16,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,183.95,12.8
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,370.08,285.48
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,468.31,374.05
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,572.68,457.12
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,642.49,509.04
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,721.44,564.22
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,779.33,601.92
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,836.27,637.19
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,880.23,661.67
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,922.08,683.99
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,941.58,693.55
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,969.12,708.4
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,987.69,717.22
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,1002.94,723.96
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,1010.33,726.56
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,1014.07,727.04
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,1003.43,719.16
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,988.8,708.94
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,976.5,699.76
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,960.6,688.35
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,939.57,674.17
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,915.09,657.76
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,884.47,637.91
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,850.79,616.04
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,813.28,590.61
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,773.06,562.55
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,728.44,530.68
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,681.75,496.61
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,631.97,459.42
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,580.83,420.21
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,527.32,378.81
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,472.9,335.36
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,417.38,289.29
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,361.64,242.22
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,304.81,194.62
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,248.29,148.48
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,191.82,106.28
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,136.46,73.91
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,84.24,63.6
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,72.98,54.72
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,72.39,54.42
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,71.76,54.08
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,70.32,53.18
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,68.81,52.23
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,66.74,50.8
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,59.21,44.72
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,56.0,42.31
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,52.73,39.74
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,47.67,35.48
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,42.52,30.94
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,34.56,23.73
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,26.47,15.61
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,13.06,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,159.39,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,318.65,249.35
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,422.81,345.59
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,533.47,436.4
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,614.61,498.96
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,697.42,559.05
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,491.95,400.19
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,218.4,176.46
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,426.08,344.85
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,622.2,490.24
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,680.3,527.56
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,737.38,564.05
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,882.15,658.48
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,1007.53,733.34
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,1004.45,726.45
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,1009.72,726.79
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,1014.54,727.24
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,1015.48,725.32
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,1002.1,716.0
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,985.02,704.56
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,960.13,688.85
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,931.87,670.88
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,900.89,651.25
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,866.76,629.47
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,827.16,604.78
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,785.03,577.12
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,739.56,544.67
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,691.99,509.89
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,640.92,471.84
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,588.62,431.67
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,534.45,388.57
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,479.4,343.52
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,422.71,296.25
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,366.1,248.17
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,308.36,199.48
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,251.02,152.39
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,193.7,109.39
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,137.41,76.67
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,77.32,58.95
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,77.01,59.03
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,74.99,57.52
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,72.8,55.87
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,71.34,54.97
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,69.83,54.0
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,66.67,51.62
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,63.37,49.07
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,54.81,42.02
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,51.45,39.32
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,46.28,34.81
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,41.04,30.04
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,32.99,22.67
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,24.81,14.22
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,12.26,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,136.35,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,281.1,215.91
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,381.4,308.97
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,488.44,396.37
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,567.92,457.64
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,649.12,516.77
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,589.36,470.13
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,507.68,406.1
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,579.67,456.59
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,628.98,487.94
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,678.23,519.62
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,726.08,549.37
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,855.05,632.95
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,965.13,697.87
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,974.98,700.36
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,981.26,702.13
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,977.12,696.21
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,969.33,688.31
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,958.34,682.08
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,932.63,666.6
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,912.33,653.32
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,888.73,637.81
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,859.85,620.09
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,828.02,600.3
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,791.45,576.41
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,752.42,548.87
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,709.7,518.84
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,665.04,486.58
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,617.02,450.1
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,567.62,411.61
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,515.84,371.71
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,463.31,329.85
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,409.34,285.17
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,355.17,239.47
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,293.43,188.1
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,237.77,142.72
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,182.36,101.91
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,128.2,71.23
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,83.64,63.4
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,83.31,63.48
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,81.85,62.47
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,80.27,61.37
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,71.92,54.76
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,70.57,53.96
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,67.67,51.82
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,64.63,49.53
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,60.56,46.4
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,56.38,43.04
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,50.33,37.81
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,44.14,32.24
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,34.57,23.61
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,23.34,12.47
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,12.8,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,127.82,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,264.13,199.52
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,363.1,291.95
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,468.9,377.67
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,549.98,439.66
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,632.97,499.6
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,695.29,540.83
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,757.25,579.58
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,805.42,606.68
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,851.92,631.61
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,886.38,650.02
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,912.34,662.82
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,934.87,672.13
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,954.14,679.36
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,964.53,683.54
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,971.37,685.78
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,963.36,678.75
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,963.82,677.2
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,952.61,670.6
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,937.83,661.81
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,916.79,648.99
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,892.4,633.92
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,863.04,616.73
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,830.64,597.28
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,793.45,573.19
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,753.7,545.85
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,710.17,515.72
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,664.61,483.18
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,614.29,446.15
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,563.39,407.54
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,511.51,367.49
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,458.86,325.5
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,404.77,280.7
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,350.49,234.93
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,295.59,189.16
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,233.29,139.26
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,177.69,98.63
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,123.41,68.6
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,81.9,62.01
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,81.49,62.01
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,80.28,61.33
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,78.98,60.59
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,70.72,54.01
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,69.31,53.15
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,66.34,50.94
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,63.23,48.57
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,59.49,45.68
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,55.66,42.6
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,49.57,37.3
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,43.36,31.68
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,33.77,22.96
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,22.55,11.46
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,12.38,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,89.84,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,250.51,188.47
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,347.53,282.14
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,457.03,372.43
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,538.36,435.69
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,621.57,496.74
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,684.04,539.88
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,746.13,580.75
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,792.64,607.87
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,837.37,632.78
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,871.35,652.38
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,902.77,670.12
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,917.55,675.56
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,935.55,683.31
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,946.39,687.76
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,953.73,690.17
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,942.95,681.9
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,928.47,671.54
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,919.6,664.89
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,907.22,655.97
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,885.84,641.3
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,861.4,624.71
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,834.05,607.4
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,803.79,587.54
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,767.12,561.21
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,728.42,533.09
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,687.21,504.59
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,644.24,474.02
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,597.46,439.04
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,550.14,402.7
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,500.86,363.79
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,447.52,320.92
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,394.88,277.58
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,342.75,233.98
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,290.22,190.57
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,238.71,149.33
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,187.39,112.13
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,137.81,84.78
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,102.92,79.82
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,102.66,80.03
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,101.3,79.3
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,99.79,78.47
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,97.3,76.97
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,94.64,75.31
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,87.93,70.02
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,82.14,65.43
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,75.3,59.82
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,68.24,53.84
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,58.36,45.21
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,48.18,36.07
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,34.67,23.8
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,20.81,9.63
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,61.03,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,188.24,139.48
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,276.98,226.14
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,370.74,306.74
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,446.24,369.43
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,524.35,431.04
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,588.26,478.36
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,652.73,524.08
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,701.96,556.15
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,759.06,592.81
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,798.05,616.24
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,834.61,637.59
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,858.65,649.27
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,879.68,658.91
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,894.78,666.39
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,906.56,671.8
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,907.37,670.09
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,904.78,666.41
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,897.91,659.59
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,887.6,650.71
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,869.1,635.86
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,847.47,618.87
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,820.87,600.7
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,791.43,580.41
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,756.74,555.45
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,719.8,528.55
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,678.84,499.14
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,636.18,467.86
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,590.86,434.14
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,543.97,398.21
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,494.03,359.54
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,443.72,319.37
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,391.87,276.51
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,340.4,233.29
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,287.82,189.83
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,236.4,148.73
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,185.77,112.23
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,136.9,85.86
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,105.46,82.28
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,105.31,82.58
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,103.69,81.66
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,101.92,80.61
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,99.15,78.73
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,94.66,75.37
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,89.14,71.09
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,83.39,66.53
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,75.91,60.48
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,68.18,54.01
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,57.95,45.02
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,47.41,35.5
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,33.53,22.84
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,19.28,7.83
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,10.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,61.61,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,188.34,137.19
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,278.75,227.1
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,373.58,308.55
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,452.11,373.43
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,533.62,436.9
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,597.29,482.93
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,661.49,527.27
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,608.66,483.12
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,527.22,417.23
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,555.51,436.19
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,581.95,452.64
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,744.59,569.26
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,896.12,667.6
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,789.82,590.33
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,669.83,502.05
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,640.58,479.19
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,591.53,442.09
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,767.15,568.97
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,896.15,655.17
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,877.59,641.11
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,855.75,626.3
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,828.68,608.8
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,798.68,588.77
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,763.39,563.12
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,725.63,535.34
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,683.69,505.1
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,639.93,472.78
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,590.72,435.49
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,540.67,396.79
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,490.77,357.85
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,440.45,317.36
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,388.34,273.87
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,336.13,229.67
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,283.25,185.77
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,231.43,144.33
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,178.89,106.52
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,127.62,79.21
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,98.52,76.6
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,98.37,76.88
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,96.18,75.29
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,93.78,73.54
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,91.36,72.05
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,88.78,70.42
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,84.12,66.83
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,77.23,61.26
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,70.55,55.85
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,63.66,50.08
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,53.95,41.52
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,43.99,32.49
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,31.42,20.99
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,18.58,6.43
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,10.24,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,59.05,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,182.04,130.37
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,274.78,224.92
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,370.36,308.25
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,448.33,373.2
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,529.09,436.72
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,593.3,484.87
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,658.11,531.46
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,717.81,571.67
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,769.11,604.38
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,808.08,627.88
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,844.6,649.13
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,871.49,663.73
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,895.37,676.17
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,908.64,681.41
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,918.56,684.55
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,911.23,675.56
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,900.38,664.65
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,892.92,659.26
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,882.04,651.68
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,866.09,639.6
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,846.76,625.29
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,819.81,606.92
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,790.0,586.34
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,755.6,561.19
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,718.71,533.88
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,674.65,502.05
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,632.0,470.33
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,587.52,436.48
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,541.08,400.08
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,491.14,359.99
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,440.78,318.46
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,388.97,274.87
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,337.12,230.64
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,277.91,181.64
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,225.55,139.63
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,172.47,101.72
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,120.79,75.14
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,94.51,73.62
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,94.47,73.97
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,92.71,72.87
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,90.79,71.65
