Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,88.58,70.31
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,86.24,68.85
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,82.15,65.71
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,77.88,62.34
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,69.26,55.19
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,62.32,49.31
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,53.25,41.23
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,43.97,32.7
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,31.04,20.68
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,17.81,4.69
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,9.82,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,61.77,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,185.68,130.29
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,281.58,230.95
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,379.01,316.17
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,459.17,382.62
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,542.47,447.75
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,606.0,494.64
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,678.82,546.18
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,609.07,488.77
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,518.55,414.8
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,459.37,366.05
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,417.92,330.06
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,544.66,424.53
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,649.39,497.59
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,795.59,600.94
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,926.71,685.63
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,921.16,677.09
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,919.28,672.71
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,910.1,665.56
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,897.4,656.26
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,799.38,587.46
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,684.32,504.12
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,755.67,558.23
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,794.97,588.19
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,758.76,561.55
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,720.17,533.34
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,677.93,502.72
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,633.85,469.96
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,583.73,431.73
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,533.41,392.59
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,483.76,353.75
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,433.77,313.4
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,381.9,269.98
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,329.98,225.91
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,277.81,182.55
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,226.73,141.92
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,174.72,105.14
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,123.89,79.54
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,101.02,79.04
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,100.62,79.11
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,98.16,77.46
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,95.49,75.63
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,93.11,74.18
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,90.6,72.59
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,83.53,66.91
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,77.26,61.82
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,70.56,56.33
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,63.66,50.47
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,53.6,41.5
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,43.26,32.03
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,29.92,19.59
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,16.27,2.14
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,77.98,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,217.81,148.24
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,322.2,262.36
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,430.86,355.24
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,514.58,423.65
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,600.31,490.18
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,664.62,536.78
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,728.67,581.02
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,778.97,612.36
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,827.66,641.37
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,553.1,437.67
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,197.51,154.8
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,415.01,328.41
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,614.49,474.51
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,608.5,465.14
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,600.65,456.45
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,496.79,377.39
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,396.44,300.33
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,587.79,442.65
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,748.91,554.38
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,821.1,604.69
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,870.53,637.26
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,832.0,610.61
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,800.19,589.13
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,764.46,563.93
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,726.21,535.9
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,683.35,505.03
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,638.61,471.95
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,589.98,435.24
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,540.8,396.93
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,488.41,354.96
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,435.43,311.32
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,380.87,265.46
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,326.35,219.02
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,271.31,173.08
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,217.13,130.06
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,163.08,92.87
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,110.62,68.86
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,89.7,69.38
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,80.97,62.47
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,80.15,62.11
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,79.27,61.71
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,77.21,60.44
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,75.04,59.06
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,71.91,56.69
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,68.67,54.17
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,63.64,50.09
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,58.46,45.72
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,48.19,36.57
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,39.8,28.84
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,27.78,17.54
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,15.56,0.0
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,106.77,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,277.33,181.9
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,393.5,316.84
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,509.93,414.51
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,592.14,479.43
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,676.51,542.04
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,737.94,584.09
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,793.24,619.49
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,840.22,646.77
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,885.13,671.47
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,797.38,607.25
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,684.8,524.38
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,711.34,539.78
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,735.48,551.67
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,751.78,559.8
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,765.46,566.26
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,889.04,648.81
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,977.7,701.94
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,963.94,691.36
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,946.53,679.86
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,923.44,664.77
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,896.91,647.46
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,865.22,627.29
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,830.42,604.83
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,791.0,579.0
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,749.02,549.3
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,703.42,516.78
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,655.73,481.79
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,603.56,442.63
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,550.78,401.75
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,497.32,358.87
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,443.01,314.03
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,387.06,266.86
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,330.83,218.86
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,273.45,170.99
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,216.61,126.15
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,160.06,88.06
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,94.41,56.45
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,75.65,57.51
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,75.2,57.44
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,73.63,56.43
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,71.96,55.34
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,70.07,54.06
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,68.12,52.71
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,59.06,45.26
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,55.59,42.5
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,51.83,39.48
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,48.01,36.27
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,41.56,30.56
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,34.97,24.51
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,25.88,15.72
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,16.62,0.0
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,105.86,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,273.57,170.08
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,390.92,312.4
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,506.82,408.94
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,586.9,471.18
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,669.11,530.95
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,730.73,572.02
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,786.39,606.51
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,833.47,632.09
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,878.54,654.97
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,910.22,671.49
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,939.02,686.03
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,949.02,688.34
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,966.8,695.89
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,974.62,698.49
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,978.84,699.14
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,877.05,634.2
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,744.68,543.33
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,776.27,565.97
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,803.35,583.45
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,864.47,626.67
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,894.18,645.2
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,863.25,625.65
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,829.14,604.48
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,790.29,578.74
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,748.68,549.15
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,702.97,516.68
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,655.09,481.64
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,603.56,442.81
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,550.78,401.75
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,496.02,358.54
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,440.36,313.06
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,382.85,264.33
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,325.19,214.86
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,266.93,165.92
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,209.13,120.22
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,151.68,81.99
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,95.5,59.7
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,79.83,61.49
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,78.71,60.87
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,67.98,52.15
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,66.73,51.39
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,64.98,50.19
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,63.18,48.93
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,60.81,47.17
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,53.61,41.15
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,49.75,38.0
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,45.82,34.65
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,40.05,29.48
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,34.23,24.02
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,26.67,16.23
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,20.63,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,98.3,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,255.86,149.7
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,375.93,302.69
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,492.89,402.83
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,575.41,470.14
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,660.19,535.43
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,422.57,349.59
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,105.71,83.23
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,123.76,98.41
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,141.74,112.73
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,250.65,201.88
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,344.58,275.66
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,357.09,282.56
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,368.91,289.22
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,410.3,319.58
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,470.31,362.75
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,744.71,568.22
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,960.53,711.95
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,948.23,700.97
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,932.29,690.13
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,909.8,673.77
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,883.92,655.28
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,853.3,635.31
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,819.58,613.11
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,780.87,585.75
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,739.62,554.76
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,694.09,520.91
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,646.55,484.72
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,596.94,445.26
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,545.76,403.55
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,491.33,359.62
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,436.14,313.67
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,379.57,264.98
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,322.93,215.8
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,265.8,167.44
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,209.2,122.61
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,152.76,85.36
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,87.37,56.39
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,75.57,58.45
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,74.76,58.06
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,73.47,57.28
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,72.12,56.44
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,70.23,55.13
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,68.27,53.76
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,59.5,46.43
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,56.39,43.94
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,51.9,40.22
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,47.31,36.25
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,40.82,30.32
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,34.23,24.07
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,23.82,13.66
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,13.16,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,6.83,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,80.5,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,216.5,116.16
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,335.39,271.37
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,449.56,370.55
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,535.45,441.71
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,623.69,511.05
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,461.76,382.3
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,235.58,193.98
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,264.35,216.81
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,292.43,237.66
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,415.6,335.46
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,540.79,430.02
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,377.41,300.23
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,200.54,157.07
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,225.33,176.47
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,249.67,194.73
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,354.49,274.94
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,438.58,336.57
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,719.99,548.87
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,922.3,687.75
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,899.9,669.15
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,874.16,650.6
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,843.49,629.99
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,809.81,607.3
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,771.48,579.34
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,730.66,548.3
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,686.41,515.27
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,640.14,479.92
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,589.3,439.53
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,537.67,397.54
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,484.74,354.8
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,431.1,310.14
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,376.15,262.85
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,315.17,210.65
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,258.16,162.71
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,201.93,118.54
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,145.57,81.74
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,90.6,70.71
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,82.98,64.69
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,82.48,64.6
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,80.14,62.95
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,77.65,61.17
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,69.07,54.15
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,67.16,52.82
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,62.96,49.45
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,58.56,45.83
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,53.78,41.87
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,48.9,37.63
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,41.28,30.68
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,33.46,23.32
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,23.03,12.63
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,12.8,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,108.14,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,273.1,131.2
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,398.52,319.41
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,517.57,421.88
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,601.25,488.71
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,680.66,547.98
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,742.55,590.81
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,803.64,630.48
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,850.21,657.42
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,894.69,681.82
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,925.93,697.74
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,943.39,704.38
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,962.78,711.02
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,978.8,715.34
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,985.91,717.43
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,989.31,717.44
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,983.21,710.29
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,973.3,701.04
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,959.59,691.77
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,942.16,680.2
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,918.4,665.27
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,891.17,647.95
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,858.9,628.35
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,823.5,606.36
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,783.6,579.7
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,741.03,548.81
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,694.69,515.17
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,646.24,478.98
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,594.96,439.61
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,541.74,397.42
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,486.26,352.01
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,429.8,304.51
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,371.4,254.56
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,312.68,203.9
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,253.35,154.15
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,194.43,108.39
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,135.64,71.38
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,77.93,59.64
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,73.01,55.87
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,71.69,55.04
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,69.54,53.52
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,67.25,51.89
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,57.4,43.77
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,55.63,42.5
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,52.94,40.41
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,50.21,38.22
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,46.47,35.14
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,42.72,31.9
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,37.02,26.68
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,28.73,18.99
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,20.21,9.83
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,11.95,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,99.11,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,252.27,102.13
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,380.4,304.7
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,500.75,410.2
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,582.84,477.39
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,667.35,542.25
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,721.76,581.78
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,782.28,623.83
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,579.41,468.38
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,323.75,260.76
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,394.65,317.29
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,465.25,370.57
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,735.43,575.23
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,956.71,723.67
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,964.3,723.21
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,968.25,722.71
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,907.44,679.71
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,816.1,614.24
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,889.09,666.08
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,929.88,692.26
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,907.49,675.22
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,881.52,656.47
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,849.29,634.43
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,813.91,610.25
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,743.27,556.92
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,666.72,498.04
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,629.47,470.72
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,591.26,441.88
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,520.96,389.08
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,462.69,345.15
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,418.15,311.27
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,377.88,280.54
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,355.51,260.25
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,317.43,226.72
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,274.48,188.96
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,223.67,146.68
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,176.19,116.41
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,131.33,104.12
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,95.6,74.97
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,75.13,58.18
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,98.5,78.09
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,141.62,114.5
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,132.67,107.53
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,120.89,98.15
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,107.0,86.82
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,92.82,75.02
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,78.05,62.56
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,63.0,49.53
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,48.99,37.0
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,33.61,23.06
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,20.3,9.21
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,6.83,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,107.0,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,267.12,82.66
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,397.62,313.5
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,510.55,412.78
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,595.99,482.3
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,683.34,548.9
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,744.36,590.92
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,804.71,629.98
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,850.75,657.54
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,884.42,675.64
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,914.51,690.83
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,941.74,703.77
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,959.97,710.6
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,974.83,715.3
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,981.55,716.23
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,984.5,715.0
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,978.98,707.84
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,969.63,698.53
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,955.34,687.66
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,937.29,674.56
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,912.91,658.06
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,884.99,639.31
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,851.92,618.8
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,815.7,595.94
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,775.06,568.66
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,731.65,537.21
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,684.63,503.96
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,635.41,467.97
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,583.4,427.76
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,530.15,385.36
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,473.93,339.4
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,416.81,291.47
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,358.44,241.59
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,299.59,191.09
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,240.41,142.08
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,181.62,97.6
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,122.43,62.36
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,68.2,50.94
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,66.81,50.08
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,65.31,49.1
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,63.33,47.71
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,61.24,46.22
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,58.93,44.54
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,56.51,42.74
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,47.43,35.19
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,44.86,33.14
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,41.33,30.23
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,37.78,27.16
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,32.76,22.57
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,27.8,17.75
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,19.33,7.46
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,13.66,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,111.0,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,265.72,52.32
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,398.41,313.74
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,523.31,424.01
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,605.03,490.49
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,688.36,553.8
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,748.1,596.33
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,807.12,636.01
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,850.59,661.59
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,881.64,677.56
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,911.17,693.3
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,937.83,706.74
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,955.82,713.52
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,970.38,718.12
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,976.36,719.29
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,978.61,718.28
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,973.62,711.41
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,964.78,702.32
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,949.88,692.26
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,931.26,679.94
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,907.25,663.38
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,879.73,644.55
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,847.11,621.91
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,811.32,597.16
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,770.97,569.56
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,727.89,537.64
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,681.03,503.33
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,632.0,466.42
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,579.96,426.12
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,526.85,383.77
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,471.26,338.18
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,414.83,290.7
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,356.7,241.0
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,298.24,190.85
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,239.32,142.25
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,180.9,98.42
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,122.45,64.49
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,72.89,55.05
