Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,71.61,54.29
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,70.22,53.42
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,67.7,51.48
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,65.03,49.42
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,55.29,41.46
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,53.43,40.13
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,50.68,37.99
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,47.89,35.74
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,44.07,32.59
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,40.25,29.27
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,34.03,23.61
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,25.49,15.71
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,16.88,4.73
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,8.54,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,95.05,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,238.66,12.1
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,376.99,291.95
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,503.04,401.12
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,577.56,460.56
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,663.12,523.85
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,725.97,565.23
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,788.18,603.21
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,833.45,627.16
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,876.64,648.69
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,908.33,666.01
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,926.51,674.7
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,944.7,683.63
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,959.52,690.49
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,966.77,695.03
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,970.34,697.48
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,966.23,695.16
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,958.34,690.5
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,943.84,681.6
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,925.63,670.28
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,901.81,655.2
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,874.51,637.71
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,842.0,617.28
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,806.37,594.57
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,765.72,566.97
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,722.52,535.45
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,676.41,501.16
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,628.13,464.42
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,576.73,424.57
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,523.84,382.34
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,468.16,336.72
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,411.62,289.13
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,354.29,243.96
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,308.6,209.82
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,257.84,169.37
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,209.18,133.76
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,135.37,80.81
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,77.59,59.16
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,76.08,58.25
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,74.47,57.21
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,64.9,49.46
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,64.5,49.41
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,62.62,48.09
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,60.69,46.71
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,58.18,44.7
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,51.09,38.67
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,46.73,35.03
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,42.31,31.17
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,35.58,25.08
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,28.8,18.53
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,14.13,1.77
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,60.16,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,163.46,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,297.22,231.05
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,416.95,338.14
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,503.22,408.82
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,592.16,477.54
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,657.99,525.63
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,723.76,571.34
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,720.75,565.44
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,712.52,556.2
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,801.39,614.91
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,882.57,664.8
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,905.02,673.48
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,924.15,680.51
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,933.66,681.01
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,939.53,679.2
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,933.97,669.79
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,935.29,665.0
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,921.67,653.52
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,904.4,640.13
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,880.65,621.69
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,853.54,601.47
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,822.12,581.74
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,787.62,560.05
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,748.57,534.35
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,706.84,505.28
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,661.51,474.58
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,614.05,441.19
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,551.58,395.15
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,498.89,356.04
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,452.34,320.91
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,405.59,284.47
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,348.25,235.7
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,289.2,182.64
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,232.27,136.92
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,175.91,96.23
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,119.61,65.88
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,79.52,60.25
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,79.86,60.87
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,83.49,64.2
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,71.93,54.91
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,65.02,49.44
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,59.51,45.06
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,53.71,40.39
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,55.57,42.2
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,53.08,40.21
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,47.77,35.77
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,42.3,30.99
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,35.18,24.5
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,27.98,17.5
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,13.76,0.0
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,29.05,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,236.43,183.86
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,404.38,331.1
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,491.67,403.02
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,581.63,473.13
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,649.36,522.87
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,716.98,569.93
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,765.99,600.32
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,813.29,628.25
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,849.05,646.28
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,882.16,661.53
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,897.4,663.86
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,915.63,668.05
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,925.46,669.99
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,931.67,669.85
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,930.6,665.35
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,936.64,665.55
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,922.26,659.62
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,904.28,651.46
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,881.11,638.34
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,854.53,622.57
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,822.5,603.34
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,787.43,581.71
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,748.05,555.01
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,706.07,524.72
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,660.66,491.64
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,613.13,455.86
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,561.66,415.88
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,509.55,374.11
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,456.15,329.78
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,401.85,283.55
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,345.87,235.25
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,289.56,186.73
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,232.39,139.86
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,175.76,98.53
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,119.46,68.61
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,73.13,56.0
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,72.49,55.78
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,71.83,55.5
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,70.32,54.41
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,68.75,53.28
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,66.67,51.79
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,59.15,45.62
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,56.64,43.67
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,54.12,41.64
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,49.1,37.38
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,44.01,32.85
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,36.51,25.92
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,28.95,18.34
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,14.27,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,7.26,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,116.5,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,254.77,196.91
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,373.22,307.53
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,471.59,390.33
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,573.85,471.88
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,644.09,524.68
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,714.22,574.91
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,770.26,612.01
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,824.76,646.7
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,860.37,667.26
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,887.19,681.43
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,912.58,694.45
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,934.55,705.0
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,944.17,705.86
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,950.08,704.36
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,940.9,692.59
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,938.92,685.88
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,925.26,673.03
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,907.95,658.2
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,885.21,640.12
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,859.0,620.08
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,826.69,599.2
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,791.35,576.35
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,752.32,548.48
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,710.61,517.91
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,664.16,485.01
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,615.68,449.59
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,564.59,410.67
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,511.91,369.13
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,457.18,324.79
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,401.59,278.54
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,344.25,230.26
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,286.69,181.73
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,228.62,135.02
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,171.11,94.12
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,113.62,65.07
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,80.53,62.13
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,69.63,53.35
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,68.81,52.95
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,67.17,51.74
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,65.46,50.48
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,63.21,48.84
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,60.91,47.14
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,58.03,44.88
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,50.58,38.57
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,45.78,34.49
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,40.93,30.16
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,33.73,23.48
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,26.47,16.05
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,13.06,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,6.4,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,143.18,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,321.79,243.71
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,448.81,362.77
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,536.3,435.42
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,626.72,505.93
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,691.4,552.4
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,749.96,591.83
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,798.7,622.8
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,845.45,651.22
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,878.39,668.93
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,908.42,684.21
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,928.41,691.11
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,944.96,695.64
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,941.91,688.83
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,945.91,686.92
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,943.91,682.83
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,938.16,676.62
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,924.39,665.55
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,906.94,652.41
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,883.31,636.23
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,856.24,617.94
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,823.71,597.31
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,788.11,574.55
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,747.95,547.18
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,705.24,516.81
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,659.03,483.19
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,610.74,447.06
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,558.75,406.52
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,506.1,364.34
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,451.62,320.09
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,396.41,274.06
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,339.76,226.27
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,283.04,178.56
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,226.04,133.07
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,169.67,93.73
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,103.39,58.69
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,74.61,56.55
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,73.65,56.07
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,72.65,55.52
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,70.85,54.2
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,68.96,52.81
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,66.48,51.01
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,58.6,44.59
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,54.98,41.72
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,51.28,38.67
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,46.54,34.75
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,41.77,30.56
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,33.78,23.28
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,25.67,14.98
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,12.7,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,129.65,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,308.42,229.06
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,435.69,349.19
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,523.04,421.19
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,613.42,490.97
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,678.5,537.8
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,743.51,582.06
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,785.14,607.78
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,831.1,635.62
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,864.26,653.98
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,894.56,670.03
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,914.54,677.65
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,931.11,683.02
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,928.53,675.96
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,933.05,673.72
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,929.22,664.79
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,921.73,653.75
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,908.58,642.82
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,891.8,629.85
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,869.67,613.42
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,844.08,595.08
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,812.33,577.44
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,777.54,557.42
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,738.7,531.99
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,697.2,503.5
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,651.72,471.65
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,604.15,437.06
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,553.26,398.72
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,501.21,358.07
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,446.63,313.88
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,391.31,267.95
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,334.57,220.2
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,277.52,172.47
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,220.18,126.99
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,163.47,88.2
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,106.36,62.04
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,80.98,61.03
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,70.3,52.61
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,69.5,52.24
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,67.22,50.52
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,64.82,48.7
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,62.54,47.18
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,60.21,45.58
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,51.89,38.73
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,48.43,35.9
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,43.55,31.79
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,38.62,27.44
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,30.93,20.49
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,23.13,12.34
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,11.95,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,116.16,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,293.48,213.19
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,421.03,337.32
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,511.14,412.82
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,604.4,486.35
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,670.28,535.58
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,736.08,582.26
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,778.64,609.29
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,826.11,638.83
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,859.59,657.5
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,890.2,673.69
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,910.85,682.27
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,928.09,688.52
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,936.39,689.28
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,930.78,681.05
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,927.3,673.17
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,920.13,663.04
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,906.33,650.17
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,888.92,635.24
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,866.17,617.12
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,840.0,597.02
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,808.65,575.61
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,774.22,552.3
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,735.17,523.17
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,693.45,491.91
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,647.55,459.91
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,599.61,425.45
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,547.14,385.84
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,494.88,345.41
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,439.3,302.36
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,384.54,258.47
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,327.85,212.39
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,271.38,166.63
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,214.96,123.48
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,159.5,86.84
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,104.68,63.07
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,85.35,64.05
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,84.43,63.66
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,76.05,57.15
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,74.45,56.16
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,72.77,55.1
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,70.21,53.28
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,67.58,51.36
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,63.6,48.25
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,59.54,44.96
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,53.17,39.71
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,46.68,34.09
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,34.29,23.1
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,24.03,12.38
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,13.23,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,68.62,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,237.16,169.95
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,361.84,293.25
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,457.24,373.5
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,555.98,451.88
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,442.03,362.01
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,285.23,233.36
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,291.18,236.52
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,276.46,222.55
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,397.29,317.96
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,520.11,409.78
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,719.18,555.62
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,901.54,674.98
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,911.78,676.71
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,918.37,678.03
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,918.46,675.29
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,914.74,670.29
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,891.92,653.58
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,875.68,641.49
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,853.82,625.75
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,828.61,607.91
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,797.29,587.22
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,763.03,563.82
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,724.84,535.63
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,684.07,505.03
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,638.73,471.19
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,591.46,435.02
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,540.71,395.4
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,489.38,354.16
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,433.63,308.42
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,378.88,262.29
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,322.38,214.28
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,265.84,166.75
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,209.32,122.39
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,153.82,85.3
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,98.17,61.54
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,81.63,62.45
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,80.92,62.18
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,80.2,61.91
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,70.8,54.24
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,68.32,52.35
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,65.93,50.72
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,63.48,49.0
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,58.97,45.34
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,54.32,41.44
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,48.55,36.49
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,42.7,31.22
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,33.08,22.35
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,23.24,11.17
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,72.01,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,245.74,171.14
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,377.69,303.36
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,472.41,382.15
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,570.39,458.63
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,640.05,509.64
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,709.78,557.87
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,612.59,483.79
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,494.51,391.61
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,415.36,328.29
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,332.97,261.37
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,507.91,393.21
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,642.21,486.43
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,806.96,596.04
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,930.31,668.55
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,919.68,654.01
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,915.7,645.89
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,902.18,633.31
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,885.02,619.01
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,862.33,601.39
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,836.16,582.02
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,804.03,564.29
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,768.84,544.55
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,729.5,518.98
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,687.47,490.64
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,603.62,432.27
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,525.94,377.68
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,486.59,349.8
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,447.9,321.13
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,406.45,289.15
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,364.43,255.94
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,320.05,214.8
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,268.06,165.46
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,203.7,116.09
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,147.17,79.48
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,90.81,57.5
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,78.14,59.06
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,77.27,58.66
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,76.38,58.23
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,74.28,56.8
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,65.95,50.14
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,63.78,48.71
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,61.58,47.19
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,57.32,43.75
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,52.96,40.09
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,47.11,35.14
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,41.17,29.85
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,31.91,21.3
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,21.05,8.61
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,11.52,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,53.63,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,220.7,149.49
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,351.38,284.96
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,445.35,365.58
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,542.56,444.26
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,613.31,498.07
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,684.08,549.05
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,735.25,582.21
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,784.78,612.77
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,820.28,633.51
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,853.16,652.0
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,869.3,657.5
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,888.36,665.05
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,779.24,588.09
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,650.33,492.67
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,793.32,593.92
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,896.26,657.63
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,884.11,647.44
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,868.32,636.28
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,845.11,620.29
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,810.96,597.07
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,780.9,576.54
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,747.89,552.66
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,709.27,524.12
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,668.3,493.33
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,593.06,437.18
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,521.96,384.14
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,483.51,354.93
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,445.48,325.2
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,403.6,292.36
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,361.03,258.11
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,317.87,222.75
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,275.28,188.26
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,232.84,156.12
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,191.58,129.02
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,122.98,96.57
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,81.87,62.93
2016,9,10,15,15,738.0,121.0,3.3,25.5,550.5,80.92,62.5
2016,9,10,15,30,718.0,117.0,3.3,25.0,507.0,79.94,62.01
2016,9,10,15,45,692.0,112.0,3.35,24.5,460.0,78.16,60.84
2016,9,10,16,0,666.0,107.0,3.4,24.0,413.0,76.31,59.61
2016,9,10,16,15,630.0,101.0,3.35,23.5,363.5,73.54,57.58
2016,9,10,16,30,594.0,95.0,3.3,23.0,314.0,70.71,55.43
2016,9,10,16,45,545.0,86.5,3.3,22.5,263.5,65.71,51.35
2016,9,10,17,0,496.0,78.0,3.3,22.0,213.0,60.58,47.01
2016,9,10,17,15,424.0,67.0,3.2,21.0,165.0,50.74,38.47
2016,9,10,17,30,352.0,56.0,3.1,20.0,117.0,42.77,31.29
2016,9,10,17,45,250.0,40.5,3.05,19.0,76.5,31.18,20.64
2016,9,10,18,0,148.0,25.0,3.0,18.0,36.0,19.39,6.14
2016,9,10,18,15,74.0,12.5,2.95,17.5,18.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
