Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.1,12.0,10.0,30.84,0.0
2016,9,11,6,15,131.5,27.0,2.15,12.5,42.0,177.18,114.64
2016,9,11,6,30,231.0,45.0,2.2,13.0,74.0,288.83,235.36
2016,9,11,6,45,312.0,59.5,2.3,13.5,118.5,376.93,313.46
2016,9,11,7,0,393.0,74.0,2.4,14.0,163.0,469.44,390.84
2016,9,11,7,15,451.5,84.5,2.4,14.5,211.5,539.48,446.45
2016,9,11,7,30,510.0,95.0,2.4,15.0,260.0,610.71,500.4
2016,9,11,7,45,552.5,102.5,2.4,16.0,309.5,672.27,543.72
2016,9,11,8,0,595.0,110.0,2.4,17.0,359.0,725.7,579.31
2016,9,11,8,15,336.5,161.5,2.35,17.5,306.0,518.1,417.85
2016,9,11,8,30,78.0,213.0,2.3,18.0,253.0,295.77,236.92
2016,9,11,8,45,212.5,224.5,2.3,18.5,346.0,449.1,359.59
2016,9,11,9,0,347.0,236.0,2.3,19.0,439.0,602.29,474.37
2016,9,11,9,15,324.5,260.5,2.3,19.5,461.0,600.76,468.88
2016,9,11,9,30,302.0,285.0,2.3,20.0,483.0,597.19,463.17
2016,9,11,9,45,155.5,249.5,2.35,20.5,352.0,395.97,309.66
2016,9,11,10,0,9.0,214.0,2.4,21.0,221.0,193.55,149.26
2016,9,11,10,15,265.5,242.0,2.45,21.5,443.5,483.77,377.71
2016,9,11,10,30,522.0,270.0,2.5,22.0,666.0,731.72,556.81
2016,9,11,10,45,337.5,330.5,2.55,22.5,589.5,603.03,458.1
2016,9,11,11,0,153.0,391.0,2.6,23.0,513.0,484.46,367.43
2016,9,11,11,15,88.5,351.0,2.65,23.0,422.0,376.33,286.96
2016,9,11,11,30,24.0,311.0,2.7,23.0,331.0,279.57,213.1
2016,9,11,11,45,226.5,325.5,2.8,23.0,513.0,442.29,338.55
2016,9,11,12,0,429.0,340.0,2.9,23.0,695.0,566.94,429.63
2016,9,11,12,15,438.5,335.0,2.95,23.0,697.0,538.44,406.9
2016,9,11,12,30,448.0,330.0,3.0,23.0,699.0,508.27,383.28
2016,9,11,12,45,462.5,315.0,3.15,23.5,692.0,471.6,353.84
2016,9,11,13,0,477.0,300.0,3.3,24.0,685.0,433.31,322.42
2016,9,11,13,15,517.5,284.0,3.35,23.5,693.5,402.43,296.24
2016,9,11,13,30,558.0,268.0,3.4,23.0,702.0,367.18,265.52
2016,9,11,13,45,536.0,263.0,3.5,23.0,668.5,318.52,225.41
2016,9,11,14,0,514.0,258.0,3.6,23.0,635.0,272.25,187.95
2016,9,11,14,15,489.0,254.0,3.6,22.5,600.0,228.7,155.21
2016,9,11,14,30,464.0,250.0,3.6,22.0,565.0,188.16,129.3
2016,9,11,14,45,440.0,243.0,3.65,22.0,528.0,149.04,119.86
2016,9,11,15,0,416.0,236.0,3.7,22.0,491.0,145.0,116.87
2016,9,11,15,15,408.5,220.0,3.7,21.5,455.5,138.18,111.73
2016,9,11,15,30,401.0,204.0,3.7,21.0,420.0,130.98,106.24
2016,9,11,15,45,571.5,144.0,3.75,20.5,421.0,98.33,79.07
2016,9,11,16,0,742.0,84.0,3.8,20.0,422.0,67.11,52.68
2016,9,11,16,15,710.0,79.5,3.75,19.0,372.0,59.16,46.18
2016,9,11,16,30,678.0,75.0,3.7,18.0,322.0,56.77,44.42
2016,9,11,16,45,634.5,68.5,3.7,17.5,271.5,52.72,41.02
2016,9,11,17,0,591.0,62.0,3.7,17.0,221.0,48.57,37.41
2016,9,11,17,15,520.5,54.5,3.6,16.0,171.5,43.36,32.76
2016,9,11,17,30,450.0,47.0,3.5,15.0,122.0,38.12,27.84
2016,9,11,17,45,334.5,35.0,3.45,14.5,80.0,28.72,18.82
2016,9,11,18,0,219.0,23.0,3.4,14.0,38.0,19.12,4.12
2016,9,11,18,15,109.5,11.5,3.3,13.5,19.0,9.82,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,1.8,10.0,12.0,33.95,0.0
2016,9,12,6,15,169.0,27.0,1.85,10.5,46.5,204.38,126.92
2016,9,12,6,30,304.0,43.0,1.9,11.0,81.0,343.33,280.72
2016,9,12,6,45,408.0,53.0,1.95,11.5,129.0,448.41,372.22
2016,9,12,7,0,512.0,63.0,2.0,12.0,177.0,559.7,463.08
2016,9,12,7,15,573.0,70.0,1.95,12.5,229.0,632.74,519.4
2016,9,12,7,30,634.0,77.0,1.9,13.0,281.0,705.74,572.73
2016,9,12,7,45,683.5,80.0,1.85,14.0,334.0,762.47,610.32
2016,9,12,8,0,733.0,83.0,1.8,15.0,387.0,817.67,645.12
2016,9,12,8,15,444.0,150.5,1.75,15.5,341.5,625.99,500.68
2016,9,12,8,30,155.0,218.0,1.7,16.0,296.0,394.06,316.4
2016,9,12,8,45,121.5,237.0,1.65,16.5,301.5,378.7,302.89
2016,9,12,9,0,88.0,256.0,1.6,17.0,307.0,342.95,272.66
2016,9,12,9,15,217.5,265.0,1.6,17.5,403.0,485.81,383.8
2016,9,12,9,30,347.0,274.0,1.6,18.0,499.0,625.45,485.89
2016,9,12,9,45,201.5,291.5,1.65,18.5,424.0,482.41,375.28
2016,9,12,10,0,56.0,309.0,1.7,19.0,349.0,344.62,267.4
2016,9,12,10,15,72.0,332.0,1.8,19.5,385.5,375.48,290.91
2016,9,12,10,30,88.0,355.0,1.9,20.0,422.0,404.49,311.89
2016,9,12,10,45,180.0,365.5,2.0,20.5,507.0,494.29,379.25
2016,9,12,11,0,272.0,376.0,2.1,21.0,592.0,574.28,437.07
2016,9,12,11,15,275.5,380.0,2.15,21.0,602.0,561.46,426.71
2016,9,12,11,30,279.0,384.0,2.2,21.0,612.0,547.27,415.91
2016,9,12,11,45,280.0,386.5,2.3,21.0,616.5,528.79,402.05
2016,9,12,12,0,281.0,389.0,2.4,21.0,621.0,509.28,387.27
2016,9,12,12,15,383.0,349.0,2.45,21.0,664.0,513.33,390.25
2016,9,12,12,30,485.0,309.0,2.5,21.0,707.0,509.86,386.38
2016,9,12,12,45,476.5,310.5,2.6,21.5,697.5,472.84,356.17
2016,9,12,13,0,468.0,312.0,2.7,22.0,688.0,435.85,325.65
2016,9,12,13,15,472.5,301.0,2.75,21.5,673.0,395.26,292.87
2016,9,12,13,30,477.0,290.0,2.8,21.0,658.0,354.13,258.91
2016,9,12,13,45,527.0,263.0,2.85,21.0,657.5,313.7,223.09
2016,9,12,14,0,577.0,236.0,2.9,21.0,657.0,268.2,183.26
2016,9,12,14,15,453.0,264.5,2.9,20.5,585.5,227.78,157.13
2016,9,12,14,30,329.0,293.0,2.9,20.0,514.0,208.81,151.5
2016,9,12,14,45,253.0,285.5,2.95,20.0,450.0,176.07,143.15
2016,9,12,15,0,177.0,278.0,3.0,20.0,386.0,181.86,148.4
2016,9,12,15,15,145.0,256.5,2.95,19.5,340.5,170.01,139.19
2016,9,12,15,30,113.0,235.0,2.9,19.0,295.0,157.77,129.61
2016,9,12,15,45,72.0,203.0,2.9,18.5,240.5,145.46,119.87
2016,9,12,16,0,31.0,171.0,2.9,18.0,186.0,125.12,103.13
2016,9,12,16,15,26.5,152.0,2.9,17.5,163.5,112.29,92.62
2016,9,12,16,30,22.0,133.0,2.9,17.0,141.0,102.67,84.71
2016,9,12,16,45,16.0,112.5,2.9,16.5,118.0,87.37,71.63
2016,9,12,17,0,10.0,92.0,2.9,16.0,95.0,71.94,58.15
2016,9,12,17,15,5.0,71.5,2.85,15.0,73.0,56.4,44.37
2016,9,12,17,30,0.0,51.0,2.8,14.0,51.0,40.74,30.19
2016,9,12,17,45,0.0,32.5,2.75,13.5,32.5,26.36,16.72
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,11.54,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,9.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,10.0,8.0,23.4,0.0
2016,9,13,6,15,125.5,26.5,1.2,10.5,40.0,169.16,96.75
2016,9,13,6,30,228.0,45.0,1.2,11.0,72.0,286.89,232.94
2016,9,13,6,45,315.5,59.5,1.3,11.5,117.5,379.4,314.97
2016,9,13,7,0,403.0,74.0,1.4,12.0,163.0,476.89,395.97
2016,9,13,7,15,463.5,84.5,1.45,12.5,212.5,548.46,452.41
2016,9,13,7,30,524.0,95.0,1.5,13.0,262.0,627.15,511.64
2016,9,13,7,45,579.5,99.5,1.55,13.5,313.5,690.67,556.95
2016,9,13,8,0,635.0,104.0,1.6,14.0,365.0,752.53,599.52
2016,9,13,8,15,510.0,144.5,1.65,14.5,371.0,678.93,542.7
2016,9,13,8,30,385.0,185.0,1.7,15.0,377.0,587.58,470.87
2016,9,13,8,45,573.0,151.5,1.8,16.0,467.0,749.64,590.38
2016,9,13,9,0,761.0,118.0,1.9,17.0,557.0,881.32,678.19
2016,9,13,9,15,778.0,121.0,1.95,17.5,597.5,885.6,677.17
2016,9,13,9,30,795.0,124.0,2.0,18.0,638.0,892.66,679.59
2016,9,13,9,45,809.5,126.0,2.1,18.5,673.5,892.59,677.76
2016,9,13,10,0,824.0,128.0,2.2,19.0,709.0,888.75,673.56
2016,9,13,10,15,833.5,130.0,2.2,19.0,738.0,876.74,664.32
2016,9,13,10,30,843.0,132.0,2.2,19.0,767.0,861.06,652.8
2016,9,13,10,45,857.0,129.5,2.2,19.5,790.0,840.86,637.12
2016,9,13,11,0,871.0,127.0,2.2,20.0,813.0,809.59,614.01
2016,9,13,11,15,875.0,127.5,2.2,20.0,827.0,778.45,592.27
2016,9,13,11,30,879.0,128.0,2.2,20.0,841.0,744.35,566.77
2016,9,13,11,45,886.5,125.0,2.2,20.5,848.5,706.77,537.37
2016,9,13,12,0,894.0,122.0,2.2,21.0,856.0,666.35,505.41
2016,9,13,12,15,893.5,122.0,2.15,21.0,853.5,621.08,469.87
2016,9,13,12,30,893.0,122.0,2.1,21.0,851.0,573.86,432.02
2016,9,13,12,45,895.5,118.5,2.1,21.5,841.5,523.65,390.36
2016,9,13,13,0,898.0,115.0,2.1,22.0,832.0,471.7,346.28
2016,9,13,13,15,893.0,114.0,2.05,22.0,813.5,417.28,299.84
2016,9,13,13,30,888.0,113.0,2.0,22.0,795.0,362.22,252.01
2016,9,13,13,45,882.5,111.0,2.0,22.0,769.5,305.92,203.1
2016,9,13,14,0,877.0,109.0,2.0,22.0,744.0,249.49,155.29
2016,9,13,14,15,866.5,107.0,2.0,22.0,711.0,192.48,111.32
2016,9,13,14,30,856.0,105.0,2.0,22.0,678.0,127.29,70.08
2016,9,13,14,45,843.0,102.0,2.0,22.0,639.5,75.27,58.29
2016,9,13,15,0,830.0,99.0,2.0,22.0,601.0,74.33,57.71
2016,9,13,15,15,811.5,96.0,2.0,21.5,556.5,73.26,57.09
2016,9,13,15,30,793.0,93.0,2.0,21.0,512.0,72.16,56.46
2016,9,13,15,45,767.5,89.5,2.05,21.0,464.0,70.57,55.29
2016,9,13,16,0,742.0,86.0,2.1,21.0,416.0,68.96,54.1
2016,9,13,16,15,707.5,81.0,2.1,20.5,365.0,60.47,47.05
2016,9,13,16,30,673.0,76.0,2.1,20.0,314.0,57.74,44.91
2016,9,13,16,45,621.0,70.0,2.1,19.5,262.0,54.03,41.83
2016,9,13,17,0,569.0,64.0,2.1,19.0,210.0,50.3,38.59
2016,9,13,17,15,493.5,55.0,1.85,18.0,161.0,43.92,32.91
2016,9,13,17,30,418.0,46.0,1.6,17.0,112.0,37.44,26.9
2016,9,13,17,45,295.5,33.0,1.4,16.5,71.0,27.14,16.93
2016,9,13,18,0,173.0,20.0,1.2,16.0,30.0,16.6,0.0
2016,9,13,18,15,86.5,10.0,1.2,15.5,15.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,142.5,20.0,1.0,11.5,36.5,166.87,86.53
2016,9,14,6,30,285.0,40.0,1.1,12.0,73.0,323.16,260.68
2016,9,14,6,45,375.5,52.0,1.25,13.0,119.0,418.8,344.03
2016,9,14,7,0,466.0,64.0,1.4,14.0,165.0,519.52,425.68
2016,9,14,7,15,526.0,72.5,1.4,14.5,215.5,592.35,481.8
2016,9,14,7,30,586.0,81.0,1.4,15.0,266.0,665.2,535.06
2016,9,14,7,45,627.5,87.5,1.4,16.0,316.5,718.34,570.36
2016,9,14,8,0,669.0,94.0,1.4,17.0,367.0,769.86,603.05
2016,9,14,8,15,699.5,99.0,1.35,17.5,416.0,807.22,625.19
2016,9,14,8,30,730.0,104.0,1.3,18.0,465.0,841.95,644.98
2016,9,14,8,45,752.5,107.5,1.3,18.5,510.5,864.36,656.64
2016,9,14,9,0,775.0,111.0,1.3,19.0,556.0,877.91,662.39
2016,9,14,9,15,791.5,114.5,1.35,19.5,597.0,888.53,667.03
2016,9,14,9,30,808.0,118.0,1.4,20.0,638.0,895.48,669.37
2016,9,14,9,45,850.0,106.5,1.45,20.5,679.5,904.81,673.45
2016,9,14,10,0,892.0,95.0,1.5,21.0,721.0,900.72,668.76
2016,9,14,10,15,900.0,96.5,1.55,21.5,749.5,886.68,657.8
2016,9,14,10,30,908.0,98.0,1.6,22.0,778.0,868.98,644.66
2016,9,14,10,45,914.5,98.5,1.65,22.5,799.5,845.43,627.75
2016,9,14,11,0,921.0,99.0,1.7,23.0,821.0,818.42,608.64
2016,9,14,11,15,924.0,99.5,1.75,23.0,834.5,785.45,586.67
2016,9,14,11,30,927.0,100.0,1.8,23.0,848.0,749.45,561.65
2016,9,14,11,45,929.5,100.0,1.9,23.5,854.0,709.79,531.93
2016,9,14,12,0,932.0,100.0,2.0,24.0,860.0,667.45,499.58
2016,9,14,12,15,931.5,99.5,2.05,24.0,857.5,620.49,463.72
2016,9,14,12,30,931.0,99.0,2.1,24.0,855.0,571.51,425.31
2016,9,14,12,45,921.5,102.5,2.2,24.0,842.5,519.68,383.75
2016,9,14,13,0,912.0,106.0,2.3,24.0,830.0,466.96,340.2
2016,9,14,13,15,907.5,105.0,2.35,24.0,811.5,412.12,293.65
2016,9,14,13,30,903.0,104.0,2.4,24.0,793.0,356.56,245.58
2016,9,14,13,45,897.0,102.0,2.45,24.5,767.5,299.43,195.77
2016,9,14,14,0,891.0,100.0,2.5,25.0,742.0,242.22,147.45
2016,9,14,14,15,881.5,98.5,2.5,24.5,709.0,185.02,104.28
2016,9,14,14,30,872.0,97.0,2.5,24.0,676.0,128.54,71.47
2016,9,14,14,45,860.5,94.0,2.55,24.0,637.5,80.45,62.18
2016,9,14,15,0,849.0,91.0,2.6,24.0,599.0,69.48,53.18
2016,9,14,15,15,831.0,88.0,2.6,23.5,555.0,68.21,52.4
2016,9,14,15,30,813.0,85.0,2.6,23.0,511.0,66.91,51.57
2016,9,14,15,45,791.0,81.0,2.65,23.0,463.0,64.77,49.93
2016,9,14,16,0,769.0,77.0,2.7,23.0,415.0,62.56,48.22
2016,9,14,16,15,735.5,72.5,2.65,22.5,364.0,59.76,46.07
2016,9,14,16,30,702.0,68.0,2.6,22.0,313.0,56.91,43.83
2016,9,14,16,45,657.0,62.0,2.55,21.5,261.5,48.34,36.54
2016,9,14,17,0,612.0,56.0,2.5,21.0,210.0,44.36,33.09
2016,9,14,17,15,536.5,48.0,2.25,20.0,160.5,38.52,27.9
2016,9,14,17,30,461.0,40.0,2.0,19.0,111.0,32.61,22.43
2016,9,14,17,45,337.0,29.0,1.75,18.5,69.5,23.85,13.78
2016,9,14,18,0,213.0,18.0,1.5,18.0,28.0,14.96,0.0
2016,9,14,18,15,106.5,9.0,1.5,17.5,14.0,7.68,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.0,0.9,12.5,39.0,208.58,95.09
2016,9,15,6,30,404.0,32.0,1.0,13.0,78.0,407.22,323.18
2016,9,15,6,45,494.0,40.5,1.1,14.0,126.0,501.2,404.59
2016,9,15,7,0,584.0,49.0,1.2,15.0,174.0,599.21,482.27
2016,9,15,7,15,640.0,54.5,1.1,16.0,226.0,659.45,525.63
2016,9,15,7,30,696.0,60.0,1.0,17.0,278.0,727.31,571.3
2016,9,15,7,45,733.0,64.5,0.9,18.0,330.0,775.8,600.28
2016,9,15,8,0,770.0,69.0,0.8,19.0,382.0,822.3,626.25
2016,9,15,8,15,796.5,72.5,0.7,19.5,431.5,855.38,643.04
2016,9,15,8,30,823.0,76.0,0.6,20.0,481.0,885.54,657.33
2016,9,15,8,45,842.5,78.5,0.55,21.0,527.0,904.65,663.77
2016,9,15,9,0,862.0,81.0,0.5,22.0,573.0,910.4,661.71
2016,9,15,9,15,876.0,83.0,0.4,22.5,614.0,916.93,660.67
2016,9,15,9,30,890.0,85.0,0.3,23.0,655.0,919.81,657.46
2016,9,15,9,45,902.5,85.5,0.25,24.0,690.5,915.82,650.01
2016,9,15,10,0,915.0,86.0,0.2,25.0,726.0,908.05,640.61
2016,9,15,10,15,922.5,87.5,0.3,25.0,754.5,893.24,632.4
2016,9,15,10,30,930.0,89.0,0.4,25.0,783.0,874.72,622.15
2016,9,15,10,45,935.0,90.0,0.55,25.5,804.0,849.99,607.77
2016,9,15,11,0,940.0,91.0,0.7,26.0,825.0,821.8,591.02
2016,9,15,11,15,943.0,91.5,0.85,26.0,838.5,788.29,571.6
2016,9,15,11,30,946.0,92.0,1.0,26.0,852.0,751.7,548.9
2016,9,15,11,45,946.5,92.5,1.15,26.5,857.0,710.54,520.06
2016,9,15,12,0,947.0,93.0,1.3,27.0,862.0,666.79,488.42
2016,9,15,12,15,946.5,93.0,1.4,27.0,859.5,619.67,453.84
2016,9,15,12,30,946.0,93.0,1.5,27.0,857.0,570.47,416.5
2016,9,15,12,45,932.5,98.0,1.6,27.0,843.5,517.37,375.0
2016,9,15,13,0,919.0,103.0,1.7,27.0,830.0,463.69,331.69
2016,9,15,13,15,914.5,102.5,1.75,27.0,811.0,408.86,285.99
2016,9,15,13,30,910.0,102.0,1.8,27.0,792.0,353.28,238.73
2016,9,15,13,45,902.5,100.5,1.9,27.0,766.0,295.75,189.97
2016,9,15,14,0,895.0,99.0,2.0,27.0,740.0,238.3,142.7
2016,9,15,14,15,885.0,97.5,2.05,26.5,706.5,180.81,100.3
2016,9,15,14,30,875.0,96.0,2.1,26.0,673.0,124.12,68.76
2016,9,15,14,45,861.5,93.5,2.15,26.0,634.0,80.22,61.47
2016,9,15,15,0,848.0,91.0,2.2,26.0,595.0,69.6,52.86
2016,9,15,15,15,829.5,88.0,2.2,25.5,550.5,68.33,52.07
2016,9,15,15,30,811.0,85.0,2.2,25.0,506.0,67.01,51.24
2016,9,15,15,45,787.5,81.5,2.25,25.0,457.5,65.22,49.91
2016,9,15,16,0,764.0,78.0,2.3,25.0,409.0,63.39,48.53
2016,9,15,16,15,729.0,73.5,2.25,24.5,358.0,60.6,46.41
2016,9,15,16,30,694.0,69.0,2.2,24.0,307.0,53.02,40.13
2016,9,15,16,45,644.5,63.0,2.15,23.5,255.5,49.11,36.89
2016,9,15,17,0,595.0,57.0,2.1,23.0,204.0,45.16,33.47
2016,9,15,17,15,515.5,49.0,2.0,21.5,154.5,39.34,28.39
2016,9,15,17,30,436.0,41.0,1.9,20.0,105.0,33.5,23.01
2016,9,15,17,45,301.5,29.0,1.8,19.0,64.5,23.89,13.42
2016,9,15,18,0,167.0,17.0,1.7,18.0,24.0,14.12,0.0
2016,9,15,18,15,83.5,8.5,1.65,17.5,12.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,190.5,16.0,1.05,13.5,37.5,198.43,73.56
2016,9,16,6,30,381.0,32.0,1.2,14.0,75.0,388.48,307.12
2016,9,16,6,45,474.5,40.5,1.4,15.0,122.5,484.42,391.54
2016,9,16,7,0,568.0,49.0,1.6,16.0,170.0,584.59,472.09
2016,9,16,7,15,625.5,55.5,1.6,16.5,221.5,653.57,524.57
2016,9,16,7,30,683.0,62.0,1.6,17.0,273.0,716.66,569.82
2016,9,16,7,45,721.5,66.0,1.6,18.0,325.0,765.59,601.49
2016,9,16,8,0,760.0,70.0,1.6,19.0,377.0,812.52,630.32
2016,9,16,8,15,787.0,73.5,1.6,20.0,426.5,845.84,648.63
2016,9,16,8,30,814.0,77.0,1.6,21.0,476.0,876.25,664.52
2016,9,16,8,45,834.0,80.0,1.65,22.0,522.0,896.31,673.72
2016,9,16,9,0,854.0,83.0,1.7,23.0,568.0,902.98,674.03
2016,9,16,9,15,869.0,85.0,1.6,23.5,609.0,910.29,674.51
2016,9,16,9,30,884.0,87.0,1.5,24.0,650.0,913.95,672.63
2016,9,16,9,45,897.0,88.0,1.45,25.0,686.0,910.88,665.89
2016,9,16,10,0,910.0,89.0,1.4,26.0,722.0,904.0,656.98
2016,9,16,10,15,917.5,90.5,1.25,26.5,750.5,889.1,643.06
2016,9,16,10,30,925.0,92.0,1.1,27.0,779.0,870.5,627.01
2016,9,16,10,45,930.5,92.5,0.95,27.5,800.5,845.61,607.14
2016,9,16,11,0,936.0,93.0,0.8,28.0,822.0,817.28,585.29
2016,9,16,11,15,939.5,94.0,0.65,28.5,835.5,784.61,560.86
2016,9,16,11,30,943.0,95.0,0.5,29.0,849.0,748.81,533.58
2016,9,16,11,45,944.5,95.0,0.35,29.5,854.5,707.8,501.99
2016,9,16,12,0,946.0,95.0,0.2,30.0,860.0,664.17,468.51
2016,9,16,12,15,945.5,95.0,0.2,30.0,857.0,616.98,434.88
2016,9,16,12,30,945.0,95.0,0.2,30.0,854.0,567.71,398.79
2016,9,16,12,45,937.5,97.5,0.25,30.0,842.0,515.36,359.82
2016,9,16,13,0,930.0,100.0,0.3,30.0,830.0,461.94,318.71
2016,9,16,13,15,926.0,99.0,0.4,30.0,811.5,406.35,274.91
2016,9,16,13,30,922.0,98.0,0.5,30.0,793.0,349.96,229.2
2016,9,16,13,45,915.5,96.5,0.6,30.0,767.0,292.04,181.94
2016,9,16,14,0,909.0,95.0,0.7,30.0,741.0,234.08,135.89
2016,9,16,14,15,899.5,93.5,0.8,30.0,708.0,175.92,94.43
2016,9,16,14,30,890.0,92.0,0.9,30.0,675.0,118.48,64.22
2016,9,16,14,45,878.0,89.5,1.0,30.0,636.0,78.09,58.64
2016,9,16,15,0,866.0,87.0,1.1,30.0,597.0,76.55,57.61
2016,9,16,15,15,848.0,84.0,1.15,29.5,552.5,66.0,49.25
2016,9,16,15,30,830.0,81.0,1.2,29.0,508.0,64.57,48.35
2016,9,16,15,45,806.5,77.5,1.3,29.0,459.5,62.66,46.93
2016,9,16,16,0,783.0,74.0,1.4,29.0,411.0,60.7,45.45
2016,9,16,16,15,748.5,70.0,1.45,28.0,359.0,58.18,43.68
2016,9,16,16,30,714.0,66.0,1.5,27.0,307.0,55.64,41.83
2016,9,16,16,45,663.0,60.5,1.55,26.5,255.0,47.47,35.0
2016,9,16,17,0,612.0,55.0,1.6,26.0,203.0,43.8,31.85
2016,9,16,17,15,531.0,47.0,1.55,24.5,153.0,37.9,26.74
2016,9,16,17,30,450.0,39.0,1.5,23.0,103.0,31.97,21.32
2016,9,16,17,45,308.5,27.0,1.45,22.0,62.5,22.27,11.48
2016,9,16,18,0,167.0,15.0,1.4,21.0,22.0,12.8,0.0
2016,9,16,18,15,83.5,7.5,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,14.5,36.0,195.99,52.06
2016,9,17,6,30,381.0,31.0,1.1,15.0,72.0,386.59,302.76
2016,9,17,6,45,476.0,39.5,1.25,16.0,119.5,483.34,388.13
2016,9,17,7,0,571.0,48.0,1.4,17.0,167.0,584.49,468.81
2016,9,17,7,15,628.0,53.5,1.3,18.0,218.5,644.85,512.82
2016,9,17,7,30,685.0,59.0,1.2,19.0,270.0,712.97,559.26
2016,9,17,7,45,724.5,63.0,1.2,20.0,321.5,762.56,590.74
2016,9,17,8,0,764.0,67.0,1.2,21.0,373.0,810.24,619.49
2016,9,17,8,15,790.5,70.5,1.15,21.5,422.0,842.98,637.5
2016,9,17,8,30,817.0,74.0,1.1,22.0,471.0,872.82,653.15
2016,9,17,8,45,836.5,76.5,1.1,23.0,516.5,891.68,660.72
2016,9,17,9,0,856.0,79.0,1.1,24.0,562.0,897.36,659.77
2016,9,17,9,15,870.0,81.0,1.05,25.0,603.0,903.73,658.73
2016,9,17,9,30,884.0,83.0,1.0,26.0,644.0,906.47,655.46
2016,9,17,9,45,895.5,84.0,0.95,27.0,678.5,902.05,647.83
2016,9,17,10,0,907.0,85.0,0.9,28.0,713.0,893.88,638.14
2016,9,17,10,15,914.5,86.5,0.8,28.5,741.5,879.05,624.92
2016,9,17,10,30,922.0,88.0,0.7,29.0,770.0,860.54,609.67
2016,9,17,10,45,927.0,88.5,0.65,29.5,790.5,835.36,591.33
2016,9,17,11,0,932.0,89.0,0.6,30.0,811.0,806.78,571.1
2016,9,17,11,15,935.0,90.0,0.65,30.0,824.0,773.92,550.96
2016,9,17,11,30,938.0,91.0,0.7,30.0,837.0,737.98,527.57
2016,9,17,11,45,939.0,91.0,0.75,30.5,842.0,696.89,498.46
2016,9,17,12,0,940.0,91.0,0.8,31.0,847.0,653.24,466.91
2016,9,17,12,15,939.0,91.0,0.9,31.0,844.0,606.09,433.43
2016,9,17,12,30,938.0,91.0,1.0,31.0,841.0,556.93,397.19
2016,9,17,12,45,722.5,185.0,1.15,31.5,758.0,479.07,340.13
2016,9,17,13,0,507.0,279.0,1.3,32.0,675.0,416.96,295.0
2016,9,17,13,15,498.5,278.0,1.35,32.0,659.5,377.14,263.94
2016,9,17,13,30,490.0,277.0,1.4,32.0,644.0,337.73,232.64
2016,9,17,13,45,494.0,263.0,1.5,32.0,622.0,293.38,197.49
2016,9,17,14,0,498.0,249.0,1.6,32.0,600.0,248.81,162.96
2016,9,17,14,15,683.0,171.0,1.6,31.5,629.0,183.06,108.47
2016,9,17,14,30,868.0,93.0,1.6,31.0,658.0,113.81,62.72
2016,9,17,14,45,853.0,91.5,1.65,31.0,619.0,78.92,59.15
2016,9,17,15,0,838.0,90.0,1.7,31.0,580.0,69.05,51.3
2016,9,17,15,15,819.5,87.0,1.7,30.5,535.5,67.75,50.52
2016,9,17,15,30,801.0,84.0,1.7,30.0,491.0,66.42,49.69
2016,9,17,15,45,776.0,80.5,1.7,30.0,443.0,64.59,48.34
2016,9,17,16,0,751.0,77.0,1.7,30.0,395.0,62.72,46.96
2016,9,17,16,15,715.5,72.5,1.65,29.0,344.5,59.92,44.97
2016,9,17,16,30,680.0,68.0,1.6,28.0,294.0,52.38,38.9
2016,9,17,16,45,628.5,61.5,1.55,27.5,243.0,48.06,35.34
2016,9,17,17,0,577.0,55.0,1.5,27.0,192.0,43.68,31.58
2016,9,17,17,15,493.5,47.0,1.4,25.5,143.0,37.83,26.51
2016,9,17,17,30,410.0,39.0,1.3,24.0,94.0,31.96,21.12
2016,9,17,17,45,269.5,26.5,1.2,23.0,56.0,21.87,10.49
2016,9,17,18,0,129.0,14.0,1.1,22.0,18.0,11.95,0.0
2016,9,17,18,15,64.5,7.0,1.1,21.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,14.5,1.35,17.0,34.5,192.26,25.47
2016,9,18,6,30,380.0,29.0,1.6,18.0,69.0,382.61,295.94
2016,9,18,6,45,475.0,37.0,1.85,19.0,116.0,477.97,381.63
2016,9,18,7,0,570.0,45.0,2.1,20.0,163.0,577.99,462.1
2016,9,18,7,15,627.0,51.0,2.1,21.0,214.0,639.36,508.21
2016,9,18,7,30,684.0,57.0,2.1,22.0,265.0,707.81,556.54
2016,9,18,7,45,722.5,61.0,2.1,23.0,316.0,756.26,587.9
2016,9,18,8,0,761.0,65.0,2.1,24.0,367.0,802.81,616.52
2016,9,18,8,15,787.5,68.0,2.05,25.0,415.5,834.72,633.5
2016,9,18,8,30,814.0,71.0,2.0,26.0,464.0,863.76,648.03
2016,9,18,8,45,612.5,141.0,2.0,27.0,453.0,765.87,576.82
2016,9,18,9,0,411.0,211.0,2.0,28.0,442.0,644.96,486.49
2016,9,18,9,15,646.5,145.5,1.8,28.5,538.5,787.79,585.52
2016,9,18,9,30,882.0,80.0,1.6,29.0,635.0,898.29,652.37
2016,9,18,9,45,897.5,79.0,1.45,30.0,670.5,895.09,643.28
2016,9,18,10,0,913.0,78.0,1.3,31.0,706.0,888.11,633.16
2016,9,18,10,15,920.0,79.0,1.1,31.5,734.0,872.29,618.17
2016,9,18,10,30,927.0,80.0,0.9,32.0,762.0,852.82,601.07
2016,9,18,10,45,932.5,80.5,0.7,32.5,783.0,828.02,580.75
2016,9,18,11,0,938.0,81.0,0.5,33.0,804.0,799.78,558.47
2016,9,18,11,15,941.0,81.5,0.55,33.0,817.0,766.37,538.28
2016,9,18,11,30,944.0,82.0,0.6,33.0,830.0,729.89,514.98
2016,9,18,11,45,945.5,82.0,0.65,33.5,835.0,689.05,486.39
2016,9,18,12,0,947.0,82.0,0.7,34.0,840.0,645.58,455.33
2016,9,18,12,15,946.5,82.0,0.85,34.0,837.0,598.56,422.77
2016,9,18,12,30,946.0,82.0,1.0,34.0,834.0,549.46,387.23
2016,9,18,12,45,937.5,84.5,1.15,34.5,822.0,496.94,347.0
2016,9,18,13,0,929.0,87.0,1.3,35.0,810.0,443.45,304.65
2016,9,18,13,15,924.5,86.5,1.4,35.0,791.0,388.35,260.2
2016,9,18,13,30,920.0,86.0,1.5,35.0,772.0,332.49,214.22
2016,9,18,13,45,914.0,84.5,1.6,35.0,746.0,275.03,167.09
2016,9,18,14,0,908.0,83.0,1.7,35.0,720.0,217.48,121.76
2016,9,18,14,15,898.5,81.5,1.75,34.5,687.5,159.65,82.02
2016,9,18,14,30,889.0,80.0,1.8,34.0,655.0,102.57,54.71
2016,9,18,14,45,876.5,78.0,1.85,34.0,616.0,70.86,51.94
2016,9,18,15,0,864.0,76.0,1.9,34.0,577.0,69.46,50.99
2016,9,18,15,15,846.5,73.5,1.9,33.5,533.0,67.56,49.71
2016,9,18,15,30,829.0,71.0,1.9,33.0,489.0,65.55,48.36
2016,9,18,15,45,805.0,68.0,1.95,33.0,441.0,55.9,40.6
2016,9,18,16,0,781.0,65.0,2.0,33.0,393.0,54.07,39.24
2016,9,18,16,15,747.0,61.5,1.9,32.0,342.0,51.7,37.58
2016,9,18,16,30,713.0,58.0,1.8,31.0,291.0,49.33,35.84
2016,9,18,16,45,663.5,52.5,1.7,30.5,240.0,45.17,32.44
2016,9,18,17,0,614.0,47.0,1.6,30.0,189.0,40.97,28.85
2016,9,18,17,15,532.0,40.0,1.45,28.5,140.5,32.36,21.52
2016,9,18,17,30,450.0,33.0,1.3,27.0,92.0,27.05,16.68
2016,9,18,17,45,305.5,22.5,1.2,26.0,54.0,18.52,7.11
2016,9,18,18,0,161.0,12.0,1.1,25.0,16.0,10.24,0.0
2016,9,18,18,15,80.5,6.0,1.1,24.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,203.5,13.5,0.9,19.0,34.0,198.93,0.0
2016,9,19,6,30,407.0,27.0,1.0,20.0,68.0,389.89,295.43
2016,9,19,6,45,498.5,34.5,1.1,21.0,115.0,484.49,379.96
2016,9,19,7,0,590.0,42.0,1.2,22.0,162.0,582.37,456.58
2016,9,19,7,15,645.0,47.0,1.2,22.5,212.5,648.0,505.36
2016,9,19,7,30,700.0,52.0,1.2,23.0,263.0,713.36,551.03
2016,9,19,7,45,736.0,55.5,1.2,24.0,313.0,758.85,579.32
2016,9,19,8,0,772.0,59.0,1.2,25.0,363.0,802.43,605.0
2016,9,19,8,15,797.5,62.0,1.1,25.5,411.5,823.69,614.55
2016,9,19,8,30,823.0,65.0,1.0,26.0,460.0,851.86,628.41
2016,9,19,8,45,841.0,67.5,0.9,27.0,505.0,869.41,633.54
2016,9,19,9,0,859.0,70.0,0.8,28.0,550.0,883.62,636.42
2016,9,19,9,15,873.0,72.0,0.75,28.5,590.0,890.01,636.46
2016,9,19,9,30,887.0,74.0,0.7,29.0,630.0,892.75,634.4
2016,9,19,9,45,889.0,79.0,0.65,30.0,662.5,884.59,624.49
2016,9,19,10,0,891.0,84.0,0.6,31.0,695.0,872.74,612.68
2016,9,19,10,15,898.5,85.5,0.75,31.5,722.5,858.08,604.14
2016,9,19,10,30,906.0,87.0,0.9,32.0,750.0,839.8,593.2
2016,9,19,10,45,912.5,87.5,1.05,32.5,771.0,816.09,578.67
2016,9,19,11,0,919.0,88.0,1.2,33.0,792.0,788.96,561.76
2016,9,19,11,15,922.0,88.5,1.35,33.0,805.0,755.94,541.88
2016,9,19,11,30,925.0,89.0,1.5,33.0,818.0,719.91,518.2
2016,9,19,11,45,927.5,88.5,1.65,33.5,823.5,679.77,489.53
2016,9,19,12,0,930.0,88.0,1.8,34.0,829.0,637.0,458.18
2016,9,19,12,15,929.5,88.0,1.9,34.0,826.0,590.56,423.92
2016,9,19,12,30,929.0,88.0,2.0,34.0,823.0,542.08,387.05
2016,9,19,12,45,917.0,92.5,2.15,34.0,810.0,490.29,346.73
2016,9,19,13,0,905.0,97.0,2.3,34.0,797.0,437.82,304.63
2016,9,19,13,15,900.5,96.5,2.4,33.5,778.5,383.77,260.57
2016,9,19,13,30,896.0,96.0,2.5,33.0,760.0,329.0,215.03
2016,9,19,13,45,891.0,94.0,2.6,33.0,734.5,272.56,167.96
2016,9,19,14,0,886.0,92.0,2.7,33.0,709.0,215.95,122.94
2016,9,19,14,15,876.0,90.0,2.75,32.5,676.5,158.85,83.81
2016,9,19,14,30,866.0,88.0,2.8,32.0,644.0,102.57,57.68
2016,9,19,14,45,855.5,85.0,2.9,32.0,606.0,74.98,55.8
2016,9,19,15,0,845.0,82.0,3.0,32.0,568.0,73.06,54.42
2016,9,19,15,15,827.0,79.5,3.0,31.5,524.0,62.93,46.4
2016,9,19,15,30,809.0,77.0,3.0,31.0,480.0,61.76,45.7
2016,9,19,15,45,788.0,72.5,3.0,30.5,433.0,59.06,43.72
2016,9,19,16,0,767.0,68.0,3.0,30.0,386.0,56.25,41.62
2016,9,19,16,15,732.0,64.0,2.9,29.0,335.5,53.59,39.69
2016,9,19,16,30,697.0,60.0,2.8,28.0,285.0,50.9,37.67
2016,9,19,16,45,650.0,54.0,2.75,27.5,234.5,46.42,33.93
2016,9,19,17,0,603.0,48.0,2.7,27.0,184.0,41.87,29.99
2016,9,19,17,15,518.5,40.5,2.4,26.0,136.0,32.8,22.1
2016,9,19,17,30,434.0,33.0,2.1,25.0,88.0,27.1,16.77
2016,9,19,17,45,287.0,22.0,1.85,24.0,51.0,18.15,5.88
2016,9,19,18,0,140.0,11.0,1.6,23.0,14.0,9.39,0.0
2016,9,19,18,15,70.0,5.5,1.55,22.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,178.18,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,357.1,278.93
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,460.2,376.16
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,568.07,465.75
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,637.84,520.28
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,701.47,567.02
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,753.51,602.71
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,803.59,635.38
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,835.88,655.43
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,865.24,673.06
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,884.91,682.37
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,891.64,682.69
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,897.64,683.67
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,899.99,682.28
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,829.69,631.48
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,732.71,559.67
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,807.02,612.78
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,850.87,640.32
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,825.75,621.08
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,797.21,600.13
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,763.52,576.81
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,726.78,549.59
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,685.53,517.42
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,641.74,482.73
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,574.86,430.19
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,512.92,381.78
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,468.69,345.69
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,421.82,306.66
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,376.78,266.29
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,326.85,219.13
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,269.4,169.66
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,212.11,123.0
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,154.38,82.89
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,97.45,57.17
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,74.0,56.72
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,72.63,55.75
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,62.52,47.51
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,61.31,46.75
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,58.89,44.85
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,56.4,42.87
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,53.72,40.78
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,51.02,38.61
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,46.51,34.77
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,38.54,27.77
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,32.86,22.63
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,27.18,17.14
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,13.29,1.79
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
