Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,179.14,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,362.28,280.31
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,461.53,377.2
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,565.42,464.75
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,635.79,521.28
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,700.19,570.21
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,495.8,409.98
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,224.11,183.29
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,337.66,277.34
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,432.99,352.84
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,685.51,549.8
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,893.01,695.57
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,900.57,697.6
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,904.42,698.91
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,845.18,654.78
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,766.94,596.06
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,758.58,588.17
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,747.13,577.6
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,785.86,606.27
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,810.77,622.11
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,777.6,598.24
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,741.15,570.45
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,700.17,537.53
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,656.24,501.8
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,608.24,463.23
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,557.96,421.77
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,504.08,376.36
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,449.12,328.85
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,391.67,278.32
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,333.49,226.62
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,273.23,173.87
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,212.69,123.86
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,152.49,82.05
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,93.09,56.33
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,72.27,56.24
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,70.19,54.64
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,68.19,53.21
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,66.09,51.68
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,55.98,43.1
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,53.32,40.94
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,50.83,39.05
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,48.34,37.08
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,44.05,33.33
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,39.73,29.4
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,33.85,23.96
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,28.03,18.09
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,12.55,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,177.94,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,363.29,279.81
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,467.95,384.33
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,578.06,477.69
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,640.87,528.84
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,711.59,583.06
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,763.82,619.56
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,814.16,653.03
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,846.13,672.54
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,865.49,682.59
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,884.29,692.48
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,899.66,699.9
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,904.3,699.09
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,905.24,695.92
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,900.76,689.61
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,892.42,680.9
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,876.13,666.56
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,856.11,649.96
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,829.91,629.74
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,800.25,607.34
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,765.79,582.87
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,728.21,554.29
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,686.39,521.24
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,641.93,485.63
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,593.76,447.18
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,543.49,406.12
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,490.09,360.9
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,435.73,313.99
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,378.95,264.88
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,321.48,214.69
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,263.17,164.69
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,205.0,117.85
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,146.35,78.45
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,88.56,55.46
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,73.63,57.14
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,72.82,56.63
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,62.54,48.16
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,60.93,47.05
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,59.88,46.31
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,58.89,45.6
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,55.87,43.2
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,52.84,40.7
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,44.37,33.34
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,40.2,29.55
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,33.76,23.62
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,27.32,17.14
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,13.42,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,149.51,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,372.68,279.31
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,467.71,376.9
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,560.78,454.42
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,629.05,508.86
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,697.09,560.07
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,744.25,592.79
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,789.51,622.78
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,820.69,641.73
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,839.46,651.55
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,856.6,660.17
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,870.46,666.47
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,875.87,666.56
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,877.64,664.39
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,872.47,658.16
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,863.56,649.67
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,847.43,636.07
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,827.7,620.29
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,802.21,600.84
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,773.4,579.32
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,740.03,555.76
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,703.64,528.21
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,662.36,496.68
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,618.67,462.77
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,572.16,426.53
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,523.64,387.63
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,471.96,345.16
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,419.21,300.63
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,364.39,253.43
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,308.87,205.12
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,252.21,156.43
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,195.48,110.97
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,138.59,73.54
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,82.45,52.96
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,71.32,54.54
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,69.86,53.49
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,59.88,45.33
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,58.57,44.48
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,56.77,43.19
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,54.95,41.86
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,51.82,39.35
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,48.65,36.73
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,43.67,32.42
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,38.59,27.86
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,29.27,19.49
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,23.06,13.23
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,11.33,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,157.1,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,377.26,277.23
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,476.88,383.55
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,580.27,470.15
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,648.45,525.27
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,716.46,577.18
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,763.57,610.2
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,808.77,640.38
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,829.93,652.44
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,857.74,669.01
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,875.42,678.34
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,889.68,685.29
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,895.18,685.62
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,896.93,683.55
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,891.29,675.53
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,881.8,665.15
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,865.41,651.04
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,845.26,634.61
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,818.92,614.43
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,789.08,592.04
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,754.43,567.11
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,716.65,537.99
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,674.45,504.55
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,629.58,468.6
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,580.87,429.85
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,530.09,388.57
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,477.36,344.11
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,423.82,298.21
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,367.37,249.93
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,310.21,200.77
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,251.44,151.19
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,192.69,105.36
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,133.94,68.32
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,76.01,57.04
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,68.62,51.18
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,67.07,50.06
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,65.01,48.63
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,62.86,47.1
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,54.25,40.06
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,53.02,39.16
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,50.17,37.03
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,47.32,34.8
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,43.84,31.92
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,37.16,26.11
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,30.17,19.88
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,23.14,12.8
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,11.4,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,147.59,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,366.79,261.89
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,460.75,367.19
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,568.78,456.65
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,639.51,513.11
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,710.02,566.23
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,758.28,599.58
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,804.56,630.02
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,836.06,648.92
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,855.14,658.63
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,872.84,666.29
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,887.1,671.48
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,892.9,671.54
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,894.96,669.24
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,889.24,660.95
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,879.72,650.41
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,863.73,637.09
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,844.0,621.54
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,814.76,598.63
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,782.41,573.94
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,748.27,548.62
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,711.09,519.96
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,667.89,486.67
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,622.67,451.48
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,575.57,415.02
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,526.54,376.23
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,474.76,333.92
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,421.55,289.61
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,365.85,243.28
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,309.57,196.27
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,253.23,150.86
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,190.86,104.63
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,133.86,70.07
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,78.02,57.64
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,76.45,56.6
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,76.71,56.97
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,74.85,55.75
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,66.72,49.41
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,63.86,47.34
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,60.89,45.14
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,57.29,42.45
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,53.63,39.6
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,47.42,34.38
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,41.05,28.84
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,33.0,21.72
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,24.86,13.37
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,12.8,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,106.53,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,279.07,194.03
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,388.18,309.26
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,498.93,400.51
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,574.03,459.44
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,649.58,515.26
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,703.25,551.13
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,755.4,584.06
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,785.81,598.75
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,819.77,614.89
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,840.81,620.12
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,858.39,622.54
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,867.29,624.22
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,872.44,623.71
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,867.97,616.1
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,859.73,606.48
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,837.64,592.39
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,820.34,581.45
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,795.88,565.44
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,768.11,547.17
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,735.51,525.61
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,699.91,501.37
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,659.33,472.04
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,616.33,440.24
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,569.9,405.95
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,521.59,369.11
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,471.33,329.4
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,417.8,285.74
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,361.2,239.01
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,304.01,191.41
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,245.69,144.07
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,187.46,100.65
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,129.32,66.57
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,74.37,55.04
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,72.63,53.83
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,70.81,52.5
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,61.12,44.84
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,59.79,44.01
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,57.24,42.13
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,54.63,40.18
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,51.44,37.77
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,48.22,35.24
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,43.57,31.35
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,35.72,24.56
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,28.67,18.28
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,21.59,10.53
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,121.29,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,307.61,205.6
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,415.62,327.9
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,523.29,416.37
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,596.19,473.2
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,669.7,526.94
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,714.07,556.15
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,763.15,587.22
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,797.97,605.94
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,829.9,621.9
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,849.32,628.91
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,865.28,633.49
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,872.54,633.57
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,867.3,625.77
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,865.61,619.31
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,860.08,610.51
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,844.64,597.8
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,825.51,583.12
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,799.79,564.52
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,770.65,544.0
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,736.48,520.55
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,699.27,494.04
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,657.96,464.05
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,614.09,431.7
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,566.36,397.27
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,516.66,360.2
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,464.17,319.46
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,409.96,276.02
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,353.41,230.33
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,296.19,183.54
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,237.97,137.06
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,179.87,94.62
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,121.62,61.68
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,70.62,51.98
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,69.12,50.97
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,67.55,49.84
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,65.47,48.41
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,56.29,41.13
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,54.35,39.75
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,52.4,38.33
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,49.13,35.84
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,45.82,33.21
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,41.49,29.57
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,37.18,25.75
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,27.05,16.84
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,19.91,8.59
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,122.69,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,308.33,197.44
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,421.23,331.08
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,532.11,421.71
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,604.69,477.69
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,671.94,526.43
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,722.89,560.86
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,771.94,592.33
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,805.18,611.43
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,835.52,628.14
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,854.65,637.05
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,861.25,637.73
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,867.62,640.53
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,870.33,640.98
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,865.24,637.13
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,856.37,630.86
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,840.84,620.2
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,821.61,607.08
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,795.81,589.5
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,766.59,569.53
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,732.34,545.55
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,695.06,518.22
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,653.53,486.18
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,609.41,451.5
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,561.36,413.71
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,511.38,373.35
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,458.85,330.11
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,405.17,284.73
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,349.06,236.9
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,292.37,188.35
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,234.77,140.23
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,177.16,96.75
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,119.1,63.59
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,72.35,55.12
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,70.58,53.82
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,68.71,52.42
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,59.08,44.57
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,57.67,43.62
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,55.42,41.94
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,53.14,40.19
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,49.89,37.64
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,46.63,34.96
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,41.9,30.78
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,34.14,23.8
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,27.05,17.2
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,19.95,7.91
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,10.24,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,105.88,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,271.18,168.69
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,392.16,318.32
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,508.96,418.83
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,583.24,479.56
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,658.12,537.11
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,472.45,390.62
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,229.42,188.38
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,294.45,241.66
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,341.4,278.22
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,371.56,299.85
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,400.48,320.09
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,653.92,516.88
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,859.23,659.21
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,776.64,597.18
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,669.75,515.92
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,756.01,580.35
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,811.26,617.11
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,785.49,596.35
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,756.36,574.02
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,722.03,548.85
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,684.75,520.55
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,643.59,487.97
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,599.88,452.7
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,552.53,414.38
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,503.21,373.47
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,450.74,329.12
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,397.08,282.7
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,341.41,234.36
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,285.17,185.42
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,228.03,137.19
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,171.11,94.18
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,114.12,62.3
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,72.2,55.73
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,70.4,54.38
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,68.51,52.94
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,58.99,45.09
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,57.6,44.14
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,55.34,42.42
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,53.06,40.65
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,49.83,37.99
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,46.59,35.21
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,38.08,27.69
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,33.31,23.24
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,26.22,16.55
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,19.12,6.08
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,105.8,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,269.06,155.3
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,390.69,318.0
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,506.55,419.79
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,579.76,481.49
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,653.64,540.29
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,701.46,575.13
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,754.06,611.86
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,787.75,633.99
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,818.56,653.46
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,644.17,520.11
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,431.01,348.05
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,666.97,535.31
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,855.08,669.34
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,849.89,661.76
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,840.99,653.23
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,825.9,641.47
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,807.15,627.29
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,781.91,607.66
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,753.31,585.77
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,719.68,559.55
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,683.03,530.53
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,642.01,497.78
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,598.48,462.27
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,550.75,422.52
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,501.1,380.19
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,449.14,334.9
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,395.82,287.45
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,340.26,238.0
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,284.07,188.05
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,226.5,138.55
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,168.75,94.4
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,111.33,62.79
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,73.01,57.62
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,71.22,56.25
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,69.34,54.79
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,59.97,46.91
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,58.6,45.97
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,56.34,44.13
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,54.06,42.23
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,50.85,39.54
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,47.63,36.73
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,39.01,28.97
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,34.25,24.44
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,26.32,16.77
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,18.33,3.8
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
