Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,110.45,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,276.68,143.78
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,403.19,325.91
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,522.26,429.35
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,597.3,491.82
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,666.57,546.44
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,719.66,585.31
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,770.79,620.92
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,804.92,642.5
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,836.11,661.32
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,855.03,670.13
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,861.55,670.17
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,867.03,669.58
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,868.81,666.46
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,864.84,660.52
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,857.0,652.18
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,840.31,638.04
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,819.91,621.64
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,793.59,601.42
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,763.82,579.02
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,728.84,553.34
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,690.8,524.63
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,648.35,491.37
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,603.34,455.35
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,554.77,416.5
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,504.2,374.81
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,450.66,329.54
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,395.92,282.08
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,338.94,231.99
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,281.35,181.54
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,222.87,132.62
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,164.59,89.61
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,106.26,59.26
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,71.35,55.51
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,69.79,54.36
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,68.15,53.12
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,58.75,45.3
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,57.3,44.3
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,54.98,42.41
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,52.63,40.47
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,49.33,37.72
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,46.04,34.86
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,40.83,30.16
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,32.69,22.71
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,25.12,15.39
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,17.53,0.63
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,8.96,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,99.4,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,251.52,111.37
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,373.36,300.98
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,485.34,399.99
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,261.58,221.35
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,6.57,0.01
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,7.81,1.1
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,9.05,2.15
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,11.12,3.91
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,13.19,5.66
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,15.27,7.38
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,17.35,9.08
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,106.15,83.89
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,203.63,163.74
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,177.36,141.31
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,152.9,120.69
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,172.83,136.76
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,192.26,152.25
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,280.89,223.09
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,355.35,280.78
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,544.46,431.85
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,671.12,528.07
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,632.07,494.33
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,590.01,458.55
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,543.19,419.05
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,494.34,376.87
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,442.14,331.07
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,389.04,283.54
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,333.62,233.47
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,277.7,183.4
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,220.48,134.78
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,163.47,92.44
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,122.55,80.88
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,134.11,110.35
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,98.75,80.27
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,64.68,50.99
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,63.05,49.85
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,61.42,48.67
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,58.15,46.02
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,54.79,43.25
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,51.2,40.18
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,43.7,33.5
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,38.22,28.39
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,32.68,23.05
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,24.71,15.1
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,16.69,0.0
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,4.27,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,8.22,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,17.73,9.0
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,27.27,17.65
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,39.33,28.37
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,52.33,39.79
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,64.58,50.29
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,76.69,60.48
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,173.25,143.35
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,261.63,216.6
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,369.96,304.59
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,477.52,388.26
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,333.87,271.32
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,182.89,146.18
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,207.36,165.98
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,231.15,184.51
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,260.26,207.31
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,274.63,218.3
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,245.85,195.1
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,230.61,182.74
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,215.99,170.89
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,202.05,159.61
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,158.95,124.94
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,117.3,91.21
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,109.67,85.05
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,102.13,78.93
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,134.27,105.15
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,164.79,129.77
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,101.37,78.32
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,35.69,24.25
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,68.22,51.43
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,99.24,77.17
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,60.23,45.02
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,19.85,11.94
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,58.93,46.49
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,95.49,78.63
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,56.8,44.83
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,15.67,8.39
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,32.05,23.12
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,55.06,43.72
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,51.22,40.38
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,47.34,36.91
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,42.02,31.89
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,36.73,26.67
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,26.82,16.65
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,15.62,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,8.54,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,84.53,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,216.4,48.0
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,352.88,281.5
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,476.47,391.67
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,554.11,456.48
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,632.63,518.18
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,486.14,403.63
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,301.57,250.86
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,315.21,261.05
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,327.54,268.92
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,406.11,330.83
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,501.71,402.44
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,411.72,328.52
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,323.69,256.64
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,407.59,321.55
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,471.17,368.22
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,518.54,402.17
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,546.79,421.85
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,606.19,464.35
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,648.72,493.07
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,510.73,389.95
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,394.0,301.48
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,386.18,295.36
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,377.3,287.57
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,418.41,317.36
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,439.32,329.1
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,398.6,294.94
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,357.22,259.98
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,309.04,223.63
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,275.95,200.65
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,242.41,174.27
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,209.07,150.24
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,153.01,110.99
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,114.66,92.09
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,119.56,96.54
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,130.38,105.94
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,93.37,75.0
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,60.19,46.83
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,57.95,45.03
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,55.72,43.19
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,47.87,36.52
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,44.58,33.69
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,39.46,28.99
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,34.41,24.1
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,24.78,14.35
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,15.0,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,103.58,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,254.34,17.65
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,395.81,313.3
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,514.01,420.74
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,591.39,486.61
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,668.78,548.8
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,721.07,587.88
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,771.49,623.7
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,803.54,644.49
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,823.74,656.09
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,842.49,665.52
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,857.8,672.33
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,862.19,671.19
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,862.85,667.58
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,855.28,658.79
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,843.91,647.64
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,826.99,633.66
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,806.33,617.29
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,778.96,596.13
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,748.15,572.41
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,712.54,544.72
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,673.89,514.39
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,630.84,479.36
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,585.21,441.73
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,536.16,401.75
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,485.16,359.08
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,431.36,312.62
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,377.02,264.92
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,320.48,215.48
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,263.43,166.16
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,205.47,119.14
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,147.9,79.55
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,90.51,55.0
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,71.75,55.7
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,70.15,54.52
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,60.98,46.86
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,59.18,45.56
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,57.36,44.23
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,55.02,42.33
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,52.69,40.39
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,48.99,37.34
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,41.6,30.92
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,36.37,26.14
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,31.17,21.14
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,22.28,11.84
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,13.66,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,94.37,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,233.24,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,376.64,296.25
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,494.77,405.89
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,571.98,472.16
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,649.15,534.6
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,701.8,574.13
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,752.64,610.32
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,785.51,631.82
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,815.47,650.49
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,824.99,652.65
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,839.99,658.8
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,845.45,658.96
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,847.2,656.65
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,841.9,649.56
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,832.79,640.05
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,815.43,625.02
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,794.41,607.72
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,767.23,586.36
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,736.65,562.34
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,701.62,534.73
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,663.53,504.48
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,620.92,469.77
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,575.75,432.49
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,526.58,392.02
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,475.48,349.05
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,422.37,303.12
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,368.4,255.78
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,312.28,206.91
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,255.63,158.33
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,197.84,112.07
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,140.33,73.56
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,82.89,50.89
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,67.89,52.0
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,66.23,50.77
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,64.49,49.45
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,54.98,41.61
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,53.02,40.16
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,50.92,38.46
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,48.84,36.74
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,45.41,33.93
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,42.0,30.99
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,36.67,26.13
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,28.78,18.85
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,23.14,11.77
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,11.52,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,39.97,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,275.13,213.13
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,479.77,389.9
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,547.59,447.44
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,625.1,509.22
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,678.09,549.48
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,729.31,586.57
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,642.41,518.48
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,535.51,432.62
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,691.29,550.12
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,820.58,638.76
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,788.54,611.76
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,748.74,580.82
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,724.85,560.48
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,697.83,536.61
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,742.72,568.16
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,768.78,583.77
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,745.06,564.91
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,717.87,542.9
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,684.35,515.59
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,647.88,485.89
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,607.05,452.92
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,563.59,417.4
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,516.61,379.09
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,467.72,338.38
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,415.78,294.38
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,360.9,247.88
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,306.39,201.44
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,251.62,155.59
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,195.65,111.87
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,139.98,75.55
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,93.16,61.84
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,84.36,64.72
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,92.73,71.81
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,100.15,78.12
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,76.3,58.67
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,54.68,40.84
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,53.64,40.18
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,57.59,43.69
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,53.05,39.99
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,48.48,36.09
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,40.74,29.18
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,32.85,21.87
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,21.72,9.68
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,7.26,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,158.17,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,302.28,229.55
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,427.07,344.42
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,508.76,412.77
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,591.59,478.28
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,646.12,518.47
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,699.3,555.74
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,730.25,574.16
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,764.57,594.23
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,785.91,604.46
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,803.84,612.15
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,811.29,613.75
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,815.06,613.01
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,809.44,605.51
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,807.96,601.07
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,792.31,588.43
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,773.03,573.68
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,721.88,535.07
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,666.93,492.62
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,661.82,488.16
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,646.79,475.57
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,605.19,442.93
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,561.12,408.02
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,513.83,370.41
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,464.63,330.36
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,412.3,286.41
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,358.59,240.66
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,302.93,193.77
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,246.78,147.38
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,189.78,103.75
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,132.93,68.18
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,76.3,57.48
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,68.99,51.83
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,67.02,50.36
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,64.96,48.8
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,55.71,41.33
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,53.78,39.94
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,51.33,37.98
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,48.88,35.97
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,45.05,32.92
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,41.21,29.71
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,35.42,24.55
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,27.2,17.05
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,18.17,6.25
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,9.39,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,6.4,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,166.95,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,344.88,255.78
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,469.28,372.9
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,547.59,438.08
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,620.68,495.46
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,673.37,533.82
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,724.24,568.85
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,759.01,587.13
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,790.91,601.82
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,809.82,607.17
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,825.25,609.68
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,822.74,605.97
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,825.05,605.79
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,820.15,600.63
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,811.49,593.17
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,795.55,582.19
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,775.96,568.88
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,749.38,551.5
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,719.49,530.2
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,685.74,505.99
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,648.97,478.96
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,606.34,446.37
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,561.39,411.11
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,513.64,373.26
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,464.03,332.75
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,411.62,289.04
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,358.35,243.72
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,303.1,196.48
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,247.38,149.89
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,190.56,106.35
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,134.39,71.67
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,69.67,52.41
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,66.39,49.99
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,65.49,49.48
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,64.6,48.99
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,62.54,47.5
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,60.46,45.98
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,57.46,43.63
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,49.98,37.38
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,45.86,33.97
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,41.72,30.37
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,35.31,24.56
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,28.88,18.39
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,18.62,5.21
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,8.54,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,14.51,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,165.53,121.35
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,296.98,243.27
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,357.51,296.67
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,418.68,348.02
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,464.06,384.57
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,508.45,418.82
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,544.49,445.19
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,578.96,469.52
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,698.64,556.33
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,801.54,626.0
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,809.14,627.56
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,813.02,627.53
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,754.46,584.2
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,689.04,534.47
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,734.57,567.52
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,762.01,585.04
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,702.23,538.85
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,634.57,486.59
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,580.08,445.04
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,532.59,408.11
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,554.75,423.24
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,553.68,418.75
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,506.63,379.4
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,457.76,337.79
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,405.96,292.96
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,353.39,246.75
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,299.08,199.33
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,244.3,152.62
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,181.81,103.76
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,126.54,69.43
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,72.42,56.36
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,71.76,56.1
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,71.71,56.21
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,71.76,56.42
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,63.69,49.74
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,61.66,48.23
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,59.46,46.52
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,57.31,44.78
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,52.32,40.52
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,47.27,36.01
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,39.85,29.11
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,32.37,21.7
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,15.88,2.11
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
