Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,89.5,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,265.21,192.67
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,393.94,322.26
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,478.74,395.3
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,564.73,465.05
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,625.4,510.99
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,684.81,553.66
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,721.9,578.24
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,751.21,596.36
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,775.05,610.52
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,795.42,621.98
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,803.36,624.08
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,807.58,623.75
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,808.19,620.45
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,797.96,609.86
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,781.9,597.32
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,762.24,582.5
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,737.23,563.34
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,708.83,540.38
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,674.41,512.86
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,637.05,482.81
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,595.53,449.15
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,551.57,412.96
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,503.59,373.42
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,453.79,331.43
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,401.72,287.01
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,349.15,241.43
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,289.27,193.19
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,235.77,152.02
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,181.56,109.3
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,125.58,72.99
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,81.87,64.34
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,83.93,66.45
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,78.09,61.65
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,72.01,56.63
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,73.95,58.6
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,76.35,60.94
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,64.59,50.98
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,52.21,40.32
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,47.8,36.54
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,43.37,32.56
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,36.19,25.88
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,28.97,18.64
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,14.22,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,81.9,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,253.79,176.28
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,383.16,306.0
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,468.53,376.82
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,555.1,444.3
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,615.5,489.01
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,674.58,530.78
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,712.94,556.18
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,748.7,579.17
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,766.35,589.97
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,786.14,602.36
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,794.07,605.96
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,798.3,607.29
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,793.91,602.67
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,785.79,595.77
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,770.55,586.04
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,751.7,573.87
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,726.31,555.48
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,693.38,531.2
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,659.98,504.87
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,623.77,475.92
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,558.0,424.6
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,495.0,375.39
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,438.16,331.27
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,390.0,293.81
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,351.76,262.81
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,316.28,234.0
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,285.3,198.84
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,228.39,140.93
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,176.18,105.54
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,141.52,91.08
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,121.29,98.0
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,143.5,117.21
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,143.3,117.32
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,140.95,115.67
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,93.19,75.37
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,60.4,47.33
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,51.96,40.08
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,48.43,37.01
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,44.29,33.45
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,40.15,29.71
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,32.9,22.97
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,25.56,15.59
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,12.56,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,132.58,87.79
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,248.22,203.53
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,298.05,249.44
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,330.0,278.66
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,368.59,311.21
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,406.13,341.55
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,433.59,362.22
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,459.39,380.93
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,419.47,344.56
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,360.53,293.74
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,336.0,271.91
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,295.88,237.83
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,213.01,169.99
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,129.0,100.56
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,296.73,237.27
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,435.78,345.37
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,414.32,326.32
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,393.57,308.72
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,463.06,363.13
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,518.1,404.13
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,490.01,380.18
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,459.93,354.65
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,426.95,326.98
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,394.06,299.03
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,345.51,260.5
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,305.85,229.97
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,268.2,201.74
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,234.91,177.99
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,212.75,160.25
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,188.98,143.42
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,164.65,135.55
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,147.04,121.24
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,144.24,119.21
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,134.31,111.04
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,118.27,97.75
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,105.2,86.86
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,92.45,75.91
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,81.58,66.44
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,67.25,53.83
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,52.79,40.87
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,37.91,27.34
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,22.85,13.14
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,11.55,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,9.04,0.19
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,15.65,7.28
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,24.34,15.0
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,33.06,22.68
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,42.2,30.65
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,51.37,38.52
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,61.19,46.84
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,70.96,55.02
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,62.22,47.36
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,54.72,40.81
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,37.66,26.32
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,20.67,11.89
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,30.63,20.22
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,40.62,28.49
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,60.24,44.76
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,79.97,60.99
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,98.33,75.83
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,116.55,90.4
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,133.76,104.24
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,150.53,117.67
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,167.43,131.16
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,183.5,143.91
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,171.37,134.18
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,159.68,124.88
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,131.12,102.02
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,103.15,79.52
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,137.17,107.07
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,168.01,131.76
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,127.6,99.51
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,87.29,67.0
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,100.41,81.66
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,112.9,92.57
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,117.55,96.79
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,125.81,104.15
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,119.55,99.21
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,111.42,92.57
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,97.8,80.85
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,83.89,68.69
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,69.38,55.89
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,54.6,42.58
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,40.17,29.34
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,25.52,15.08
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,13.11,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,63.79,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,226.4,134.03
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,359.16,291.33
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,444.55,367.47
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,531.5,440.0
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,300.11,254.34
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,34.7,24.22
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,40.52,29.26
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,46.36,34.11
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,101.31,80.64
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,160.42,129.56
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,265.49,217.28
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,369.72,301.71
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,265.17,215.08
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,171.41,136.5
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,175.18,139.46
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,178.94,142.3
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,199.46,158.56
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,219.12,173.95
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,220.45,174.81
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,221.63,175.6
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,126.69,98.78
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,34.03,22.62
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,33.61,22.3
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,33.19,21.96
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,75.34,56.74
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,115.79,89.77
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,63.6,47.14
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,9.93,2.64
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,19.86,10.98
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,29.81,19.33
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,18.6,10.69
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,7.43,0.9
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,33.5,23.95
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,59.72,47.14
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,31.81,22.65
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,206.58,109.74
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,396.69,316.85
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,479.98,391.66
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,565.11,462.9
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,390.4,325.93
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,163.34,134.33
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,185.36,153.06
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,206.89,170.36
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,192.41,157.03
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,165.22,133.35
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,264.32,215.84
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,362.32,294.72
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,250.63,202.71
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,151.73,120.13
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,130.41,102.62
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,110.24,85.93
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,117.31,91.47
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,124.28,96.87
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,93.01,71.27
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,62.38,46.1
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,84.95,64.53
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,107.21,82.53
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,156.35,122.23
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,202.56,159.04
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,196.82,154.36
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,191.04,149.75
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,155.67,121.95
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,121.61,95.01
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,102.08,79.18
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,82.6,63.26
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,91.05,73.73
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,99.16,80.93
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,76.16,61.16
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,51.37,39.63
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,36.79,26.97
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,22.27,14.19
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,18.95,11.3
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,15.64,8.36
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,12.33,5.38
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,9.03,2.36
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,6.15,0.0
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.28,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.71,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,175.83,79.39
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,331.96,267.08
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,423.36,348.97
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,516.25,425.92
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,583.61,479.82
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,649.79,530.53
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,687.76,557.48
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,718.32,578.15
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,743.6,594.39
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,765.4,607.81
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,772.41,611.16
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,775.76,612.08
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,518.63,416.32
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,217.58,172.77
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,238.51,190.06
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,246.1,195.68
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,489.23,391.1
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,668.12,524.09
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,634.71,495.62
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,598.49,466.16
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,437.27,340.82
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,291.54,227.4
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,296.94,231.45
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,299.21,232.12
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,173.17,133.78
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,51.5,37.0
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,49.81,35.73
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,48.13,34.4
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,89.97,51.8
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,96.23,55.77
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,66.6,52.44
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,65.37,51.64
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,63.71,50.33
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,62.05,49.02
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,59.88,47.35
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,57.72,45.65
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,49.77,38.67
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,46.52,35.77
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,42.3,31.94
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,38.11,27.96
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,30.33,20.56
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,22.48,10.88
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,197.33,70.72
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,383.8,306.33
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,471.0,386.32
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,560.33,460.95
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,614.23,503.94
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,674.39,549.46
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,710.43,574.94
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,743.66,597.5
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,765.27,611.31
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,783.45,622.44
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,781.57,617.85
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,783.93,616.58
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,779.22,610.73
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,770.77,602.43
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,754.48,588.38
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,734.58,572.02
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,708.98,550.53
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,679.92,526.0
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,645.17,497.95
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,607.47,467.19
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,565.29,431.62
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,520.57,393.38
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,472.21,352.24
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,422.0,308.6
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,370.16,263.02
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,317.63,216.4
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,262.35,168.01
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,206.71,121.78
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,150.42,81.49
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,94.78,54.78
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,67.94,53.06
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,66.63,52.1
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,57.76,44.59
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,56.57,43.7
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,54.58,42.18
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,52.6,40.63
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,49.68,38.21
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,46.79,35.71
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,42.03,31.5
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,34.22,24.41
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,27.1,17.61
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,19.96,8.09
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,206.73,47.51
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,398.72,317.78
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,483.07,398.19
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,568.46,470.61
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,623.84,515.3
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,677.67,556.37
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,711.89,581.23
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,743.36,603.14
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,753.48,607.66
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,768.41,615.65
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,774.01,617.01
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,776.02,615.86
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,768.91,607.05
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,758.17,595.87
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,741.76,582.8
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,721.79,567.32
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,695.3,544.66
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,665.61,519.28
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,631.53,491.13
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,594.57,460.31
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,553.14,424.86
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,509.3,386.84
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,461.93,346.0
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,412.77,302.77
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,361.5,256.63
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,309.33,209.59
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,255.07,162.04
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,200.41,116.85
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,144.91,77.68
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,89.81,52.28
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,66.45,51.39
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,65.12,50.4
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,55.93,42.67
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,54.36,41.44
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,52.31,39.87
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,50.25,38.25
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,46.87,35.43
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,43.47,32.5
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,39.04,28.59
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,34.64,24.5
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,25.05,15.64
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,18.28,5.78
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,10.5,36.0,201.96,11.82
2016,10,20,7,0,431.0,28.0,1.3,11.0,72.0,390.81,306.46
2016,10,20,7,15,523.0,35.5,1.45,12.0,118.0,478.13,389.07
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,566.54,462.12
2016,10,20,7,45,672.5,47.5,1.75,14.0,212.5,624.25,507.76
2016,10,20,8,0,730.0,52.0,1.9,15.0,261.0,680.33,549.69
2016,10,20,8,15,765.5,55.5,1.9,15.5,307.5,715.24,573.95
2016,10,20,8,30,801.0,59.0,1.9,16.0,354.0,747.36,595.19
2016,10,20,8,45,827.0,61.0,1.9,17.0,397.5,766.65,605.3
2016,10,20,9,0,853.0,63.0,1.9,18.0,441.0,774.84,607.25
2016,10,20,9,15,870.0,65.0,1.9,18.5,479.0,780.23,608.39
2016,10,20,9,30,887.0,67.0,1.9,19.0,517.0,781.99,607.04
2016,10,20,9,45,900.0,68.5,1.9,20.0,549.5,776.31,599.44
2016,10,20,10,0,913.0,70.0,1.9,21.0,582.0,766.88,589.47
2016,10,20,10,15,921.0,71.0,1.85,21.5,607.5,749.47,574.86
2016,10,20,10,30,929.0,72.0,1.8,22.0,633.0,728.48,558.0
2016,10,20,10,45,934.0,72.5,1.8,22.5,651.0,701.41,535.88
2016,10,20,11,0,939.0,73.0,1.8,23.0,669.0,671.06,511.07
2016,10,20,11,15,942.0,73.5,1.7,23.5,679.5,636.32,482.13
2016,10,20,11,30,945.0,74.0,1.6,24.0,690.0,598.64,450.68
2016,10,20,11,45,945.0,74.5,1.55,24.5,692.0,556.63,415.82
2016,10,20,12,0,945.0,75.0,1.5,25.0,694.0,512.22,378.49
2016,10,20,12,15,943.0,74.5,1.4,25.0,688.5,463.88,337.93
2016,10,20,12,30,941.0,74.0,1.3,25.0,683.0,413.76,295.06
2016,10,20,12,45,934.0,75.0,1.2,25.5,669.0,361.73,249.52
2016,10,20,13,0,927.0,76.0,1.1,26.0,655.0,308.78,203.1
2016,10,20,13,15,920.0,75.0,1.05,26.0,634.0,253.59,156.25
2016,10,20,13,30,913.0,74.0,1.0,26.0,613.0,198.04,111.85
2016,10,20,13,45,904.5,72.5,0.95,26.0,585.0,141.86,73.7
2016,10,20,14,0,896.0,71.0,0.9,26.0,557.0,85.94,49.69
2016,10,20,14,15,881.5,69.0,0.8,26.0,522.5,65.0,49.29
2016,10,20,14,30,867.0,67.0,0.7,26.0,488.0,63.29,48.01
2016,10,20,14,45,848.0,64.5,0.65,26.0,448.0,61.08,46.28
2016,10,20,15,0,829.0,62.0,0.6,26.0,408.0,58.8,44.48
2016,10,20,15,15,801.0,59.0,0.55,25.0,363.5,50.28,37.55
2016,10,20,15,30,773.0,56.0,0.5,24.0,319.0,48.13,35.96
2016,10,20,15,45,732.5,52.0,0.45,23.5,271.5,45.06,33.43
2016,10,20,16,0,692.0,48.0,0.4,23.0,224.0,41.99,30.8
2016,10,20,16,15,627.0,42.5,0.4,22.0,176.5,37.47,26.85
2016,10,20,16,30,562.0,37.0,0.4,21.0,129.0,32.98,22.73
2016,10,20,16,45,448.5,29.0,0.4,20.5,86.0,26.02,16.08
2016,10,20,17,0,335.0,21.0,0.4,20.0,43.0,19.09,4.55
2016,10,20,17,15,167.5,10.5,0.4,19.5,21.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
