Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,197.31,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,384.63,293.54
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,470.79,375.61
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,558.03,446.51
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,612.49,489.02
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,665.4,528.08
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,700.45,550.73
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,732.79,570.4
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,751.3,580.27
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,758.83,582.36
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,765.05,582.72
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,767.69,580.58
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,760.53,572.62
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,749.76,562.51
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,734.03,549.29
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,714.72,533.64
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,688.49,512.15
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,659.01,488.3
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,625.19,462.07
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,588.45,433.29
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,546.93,400.25
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,503.06,364.72
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,456.17,327.1
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,407.47,286.88
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,356.04,243.69
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,303.9,199.36
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,249.69,154.0
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,195.2,110.95
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,139.98,74.11
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,85.32,51.67
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,67.97,52.15
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,58.95,44.77
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,57.41,43.6
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,55.87,42.41
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,53.86,40.88
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,51.86,39.33
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,48.54,36.56
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,45.21,33.69
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,37.12,26.61
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,32.7,22.51
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,25.12,15.27
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,17.5,1.81
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,61.61,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,127.89,96.56
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,157.39,128.57
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,199.82,166.43
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,234.77,196.67
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,268.86,225.19
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,295.88,246.58
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,322.0,266.51
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,401.3,329.06
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,462.88,375.61
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,476.32,382.54
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,487.8,388.09
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,497.54,392.62
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,505.17,395.43
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,438.99,341.88
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,364.16,282.67
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,441.48,340.67
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,498.07,379.58
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,522.81,397.38
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,532.34,403.6
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,494.18,373.78
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,455.78,343.27
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,409.13,306.19
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,367.72,272.54
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,321.07,236.31
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,284.26,208.77
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,248.42,173.02
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,197.84,125.92
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,140.85,81.2
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,85.5,54.88
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,79.53,63.21
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,100.95,81.89
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,112.35,91.82
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,121.53,99.88
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,110.22,90.55
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,98.57,80.82
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,85.42,69.45
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,71.9,57.54
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,57.96,45.25
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,43.67,32.37
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,29.98,19.47
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,16.24,0.0
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,8.54,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,180.78,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,366.05,277.73
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,455.86,370.63
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,540.46,442.3
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,599.17,490.51
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,656.15,535.0
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,693.22,561.28
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,727.48,584.39
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,746.93,595.93
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,762.96,604.8
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,769.63,607.42
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,765.63,602.55
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,759.82,596.61
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,750.36,588.21
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,733.97,576.09
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,714.03,560.77
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,688.66,540.01
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,659.91,516.35
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,624.93,488.19
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,587.08,457.19
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,545.54,422.74
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,501.52,385.28
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,454.21,343.97
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,405.07,300.08
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,337.14,245.0
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,286.53,205.93
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,242.74,161.63
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,191.73,112.87
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,135.94,75.0
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,80.27,53.45
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,63.31,49.82
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,64.73,51.2
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,61.55,48.56
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,64.1,50.92
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,63.51,50.62
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,63.08,50.42
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,57.21,45.34
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,51.18,39.97
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,44.0,33.47
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,36.66,26.59
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,26.77,16.76
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,16.63,0.0
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,8.54,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,26.34,14.37
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,56.15,41.8
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,93.82,75.03
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,120.85,98.76
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,147.09,121.33
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,170.86,141.57
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,194.17,161.05
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,174.16,143.18
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,143.24,116.23
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,111.45,89.21
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,83.22,65.14
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,74.5,57.56
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,66.45,50.57
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,143.38,114.92
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,231.66,186.96
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,164.43,131.53
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,111.44,87.6
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,172.7,138.16
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,236.73,189.9
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,161.12,127.99
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,93.93,72.7
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,79.47,60.8
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,64.85,48.69
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,87.1,67.23
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,108.38,84.9
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,118.34,93.2
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,127.64,101.01
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,146.47,115.47
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,160.37,134.16
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,131.7,109.93
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,105.62,87.7
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,57.21,45.3
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,8.11,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,15.68,5.93
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,31.73,20.83
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,48.23,35.4
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,65.21,50.26
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,81.59,64.45
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,97.58,78.14
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,113.37,91.46
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,94.03,74.71
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,77.83,60.68
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,53.88,40.29
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,31.43,21.16
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,33.1,22.48
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,34.77,23.79
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,40.19,28.3
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,45.62,32.8
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,63.15,47.31
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,80.77,61.77
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,63.17,47.12
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,45.65,32.54
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,53.58,39.06
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,61.51,45.53
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,41.9,29.29
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,22.36,13.04
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,40.64,28.3
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,58.97,43.56
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,56.87,41.86
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,54.77,40.18
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,83.7,64.28
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,109.51,89.69
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,102.57,83.87
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,95.61,78.04
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,54.7,42.57
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,10.71,3.85
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,9.47,2.78
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,8.22,1.7
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,6.98,0.59
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,5.75,0.0
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,4.1,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,126.5,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,314.54,219.72
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,410.99,330.44
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,506.24,411.15
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,559.57,455.55
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,619.6,502.76
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,657.21,531.07
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,692.12,556.35
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,714.21,571.43
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,732.97,583.77
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,739.01,586.67
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,734.73,582.11
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,731.31,578.3
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,724.21,571.85
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,708.01,559.65
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,688.32,543.9
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,662.47,521.91
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,633.47,497.25
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,599.83,469.41
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,563.37,438.78
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,522.95,403.57
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,480.3,365.89
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,434.07,325.15
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,386.04,282.07
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,335.88,236.81
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,284.85,190.83
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,231.84,144.57
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,178.4,101.91
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,124.55,67.91
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,63.55,49.34
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,61.03,47.42
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,59.95,46.7
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,58.78,45.8
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,57.65,44.93
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,55.28,43.04
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,52.92,41.11
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,49.18,37.88
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,41.72,31.24
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,36.47,26.46
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,31.25,21.45
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,24.09,13.41
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,2.05,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,4.51,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,6.99,0.4
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,8.23,1.47
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,32.22,22.11
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,56.37,42.58
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,115.0,92.17
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,175.99,142.63
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,235.59,191.19
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,280.29,226.68
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,247.38,199.0
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,206.93,165.55
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,206.74,164.9
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,206.65,164.23
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,157.87,124.68
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,111.73,87.04
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,111.87,87.2
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,112.0,87.31
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,104.79,81.57
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,97.69,75.92
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,113.4,88.93
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,128.42,101.32
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,119.29,93.9
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,110.3,86.63
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,98.06,76.66
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,85.95,69.9
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,70.9,56.94
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,54.71,42.88
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,64.28,51.44
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,72.57,58.85
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,63.9,51.3
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,55.15,43.62
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,45.95,35.43
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,36.39,26.8
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,27.25,18.5
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,18.13,10.14
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,11.11,2.95
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.82,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.64,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.46,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.28,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,3.7,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,4.11,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,65.62,50.72
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,137.81,110.71
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,93.02,73.06
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,54.72,40.77
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,77.67,59.95
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,101.54,79.65
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,97.14,75.83
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,92.96,72.27
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,56.87,42.1
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,21.52,12.45
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,73.61,55.89
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,126.0,98.89
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,126.38,98.92
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,126.74,99.04
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,129.89,101.62
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,132.89,104.11
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,88.65,67.99
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,43.12,30.4
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,31.47,20.74
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,19.85,11.03
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,29.79,19.41
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,39.74,29.28
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,76.6,61.65
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,108.66,89.81
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,72.26,58.2
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,57.66,45.52
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,54.89,43.26
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,52.12,40.93
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,47.59,36.93
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,42.99,32.74
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,34.16,24.69
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,28.84,19.5
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,22.76,11.47
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,17.07,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,78.67,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,209.6,121.41
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,315.27,253.9
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,415.3,342.45
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,262.51,219.52
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,55.75,42.15
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,67.98,52.89
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,80.07,63.15
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,83.29,65.64
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,86.85,68.38
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,51.37,38.22
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,18.99,10.59
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,20.65,11.95
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,22.32,13.3
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,31.04,20.58
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,39.78,27.82
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,86.36,66.44
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,133.91,105.17
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,77.38,58.7
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,22.36,13.05
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,79.46,60.34
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,135.72,106.09
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,220.83,173.16
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,286.96,222.48
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,266.94,205.12
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,246.67,187.87
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,142.86,107.95
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,47.26,33.79
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,100.88,72.51
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,132.76,109.34
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,127.15,104.92
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,121.44,100.44
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,84.54,68.69
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,52.48,40.78
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,50.33,39.07
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,48.22,37.3
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,44.74,34.17
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,41.29,30.94
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,32.56,23.03
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,27.18,17.8
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,20.6,9.04
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.85,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.64,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,4.1,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,6.56,0.0
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,9.45,2.49
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,12.34,5.04
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,14.82,7.22
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,17.3,9.37
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,57.21,43.69
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,103.0,82.4
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,51.37,38.37
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,55.15,41.36
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,107.06,84.76
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,58.09,43.54
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,11.57,4.17
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,47.28,34.28
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,83.31,64.26
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,51.46,37.62
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,19.87,11.09
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,14.89,6.88
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,9.93,2.68
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,42.72,30.16
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,75.7,57.64
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,176.76,136.83
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,252.28,192.02
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,211.29,161.68
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,182.99,143.0
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,103.11,79.63
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,16.52,8.93
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,20.64,12.66
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,24.77,16.41
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,70.01,56.56
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,105.19,87.63
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,96.08,79.86
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,88.68,73.52
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,73.65,60.1
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,60.15,47.86
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,47.11,35.92
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,33.73,23.39
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,21.36,8.69
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,8.54,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,4.69,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,9.05,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,18.98,9.99
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,28.94,19.03
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,42.07,30.6
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,55.11,41.96
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,67.9,53.03
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,80.5,63.78
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,91.89,73.23
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,103.19,82.46
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,263.81,219.2
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,411.37,338.54
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,270.98,222.51
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,132.08,105.49
