Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,240.35,196.15
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,345.68,280.72
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,344.6,278.2
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,342.63,275.42
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,333.8,267.64
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,324.57,259.54
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,313.01,249.16
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,301.0,238.37
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,214.65,169.82
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,140.53,111.09
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,197.73,155.06
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,239.1,184.29
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,202.07,156.33
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,176.63,138.66
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,158.3,125.07
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,142.81,119.25
2016,10,31,14,15,33.5,183.5,3.2,14.5,199.0,132.94,111.22
2016,10,31,14,30,28.0,168.0,3.2,14.0,180.0,122.82,102.89
2016,10,31,14,45,56.5,160.0,3.2,14.0,181.5,117.21,98.23
2016,10,31,15,0,85.0,152.0,3.2,14.0,183.0,111.31,93.27
2016,10,31,15,15,78.0,134.0,3.1,13.5,160.0,99.09,82.81
2016,10,31,15,30,71.0,116.0,3.0,13.0,137.0,86.61,71.95
2016,10,31,15,45,59.5,97.0,2.9,13.0,112.5,73.24,59.96
2016,10,31,16,0,48.0,78.0,2.8,13.0,88.0,59.62,47.54
2016,10,31,16,15,33.0,59.0,2.7,12.5,65.0,45.74,34.8
2016,10,31,16,30,18.0,40.0,2.6,12.0,42.0,31.63,21.57
2016,10,31,16,45,9.0,23.5,2.55,12.0,24.5,18.99,6.08
2016,10,31,17,0,0.0,7.0,2.5,12.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,2.55,12.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,111.5,11.0,0.9,8.5,17.5,84.82,0.0
2016,11,1,7,0,223.0,22.0,0.9,9.0,35.0,214.51,70.43
2016,11,1,7,15,349.0,32.5,1.0,9.5,75.0,335.87,267.62
2016,11,1,7,30,475.0,43.0,1.1,10.0,115.0,444.27,364.83
2016,11,1,7,45,551.0,49.0,1.25,10.5,160.5,512.25,422.67
2016,11,1,8,0,627.0,55.0,1.4,11.0,206.0,579.51,477.23
2016,11,1,8,15,673.5,59.5,1.45,11.0,250.5,615.36,505.64
2016,11,1,8,30,720.0,64.0,1.5,11.0,295.0,655.41,536.14
2016,11,1,8,45,753.5,67.0,1.55,11.5,337.5,680.7,553.52
2016,11,1,9,0,787.0,70.0,1.6,12.0,380.0,702.62,567.97
2016,11,1,9,15,808.5,72.5,1.55,12.5,417.0,711.31,571.5
2016,11,1,9,30,830.0,75.0,1.5,13.0,454.0,716.37,572.41
2016,11,1,9,45,843.0,77.5,1.45,13.5,485.0,711.52,566.15
2016,11,1,10,0,856.0,80.0,1.4,14.0,516.0,703.03,557.38
2016,11,1,10,15,866.5,81.5,1.3,14.0,541.0,688.04,543.51
2016,11,1,10,30,877.0,83.0,1.2,14.0,566.0,665.16,523.92
2016,11,1,10,45,885.0,83.5,1.1,14.5,584.0,641.21,502.34
2016,11,1,11,0,893.0,84.0,1.0,15.0,602.0,614.0,478.11
2016,11,1,11,15,640.5,164.0,0.9,15.0,539.0,518.86,403.34
2016,11,1,11,30,388.0,244.0,0.8,15.0,476.0,418.56,325.68
2016,11,1,11,45,427.0,234.5,0.75,15.5,490.5,411.09,317.78
2016,11,1,12,0,466.0,225.0,0.7,16.0,505.0,393.43,300.8
2016,11,1,12,15,397.0,239.5,0.65,16.0,477.0,347.5,263.99
2016,11,1,12,30,328.0,254.0,0.6,16.0,449.0,310.22,234.4
2016,11,1,12,45,327.5,248.5,0.55,16.5,439.0,282.57,210.46
2016,11,1,13,0,327.0,243.0,0.5,17.0,429.0,254.61,186.43
2016,11,1,13,15,600.0,161.0,0.45,17.0,487.0,218.99,145.87
2016,11,1,13,30,873.0,79.0,0.4,17.0,545.0,162.01,90.89
2016,11,1,13,45,859.0,78.0,0.4,17.0,517.0,101.86,55.68
2016,11,1,14,0,845.0,77.0,0.4,17.0,489.0,62.47,49.07
2016,11,1,14,15,827.0,74.5,0.4,16.5,455.0,60.96,48.05
2016,11,1,14,30,809.0,72.0,0.4,16.0,421.0,59.45,46.96
2016,11,1,14,45,782.0,70.0,0.4,16.0,381.5,58.25,46.01
2016,11,1,15,0,755.0,68.0,0.4,16.0,342.0,57.1,45.1
2016,11,1,15,15,718.5,64.0,0.4,15.5,298.5,54.29,42.78
2016,11,1,15,30,682.0,60.0,0.4,15.0,255.0,51.49,40.4
2016,11,1,15,45,629.5,54.5,0.4,15.0,210.5,43.41,33.15
2016,11,1,16,0,577.0,49.0,0.4,15.0,166.0,39.53,29.51
2016,11,1,16,15,487.5,41.0,0.5,14.0,122.0,33.39,23.79
2016,11,1,16,30,398.0,33.0,0.6,13.0,78.0,27.24,17.66
2016,11,1,16,45,243.0,21.5,0.7,12.5,45.0,17.76,4.1
2016,11,1,17,0,88.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,11,1,17,15,44.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,10.0,0.7,7.0,17.0,91.7,0.0
2016,11,2,7,0,247.0,20.0,0.7,7.0,34.0,226.87,42.68
2016,11,2,7,15,371.0,30.0,0.85,7.5,73.5,347.68,276.13
2016,11,2,7,30,495.0,40.0,1.0,8.0,113.0,453.62,373.55
2016,11,2,7,45,566.0,46.5,1.2,9.0,158.0,518.15,428.81
2016,11,2,8,0,637.0,53.0,1.4,10.0,203.0,582.1,480.71
2016,11,2,8,15,682.5,57.5,1.4,10.5,248.0,617.34,507.62
2016,11,2,8,30,728.0,62.0,1.4,11.0,293.0,656.44,536.12
2016,11,2,8,45,760.0,65.0,1.4,12.0,335.0,680.43,551.11
2016,11,2,9,0,792.0,68.0,1.4,13.0,377.0,701.08,563.11
2016,11,2,9,15,813.0,70.5,1.4,13.5,414.0,709.31,566.73
2016,11,2,9,30,834.0,73.0,1.4,14.0,451.0,713.92,567.77
2016,11,2,9,45,856.5,72.5,1.45,14.5,484.0,712.26,564.8
2016,11,2,10,0,879.0,72.0,1.5,15.0,517.0,701.34,555.26
2016,11,2,10,15,889.0,73.5,1.5,15.0,541.5,686.3,542.54
2016,11,2,10,30,899.0,75.0,1.5,15.0,566.0,667.73,526.77
2016,11,2,10,45,904.5,76.0,1.5,15.5,583.5,642.35,504.81
2016,11,2,11,0,910.0,77.0,1.5,16.0,601.0,613.78,480.22
2016,11,2,11,15,913.0,77.5,1.45,16.0,611.0,580.24,452.07
2016,11,2,11,30,916.0,78.0,1.4,16.0,621.0,543.91,421.22
2016,11,2,11,45,916.0,78.0,1.4,16.5,622.5,503.04,385.77
2016,11,2,12,0,916.0,78.0,1.4,17.0,624.0,459.92,347.79
2016,11,2,12,15,914.0,78.0,1.3,17.0,618.5,413.97,307.03
2016,11,2,12,30,912.0,78.0,1.2,17.0,613.0,366.32,264.15
2016,11,2,12,45,907.5,77.0,1.2,17.5,599.5,315.63,218.33
2016,11,2,13,0,903.0,76.0,1.2,18.0,586.0,263.94,172.09
2016,11,2,13,15,895.0,75.0,1.1,18.0,565.5,210.85,127.12
2016,11,2,13,30,887.0,74.0,1.0,18.0,545.0,157.54,87.14
2016,11,2,13,45,801.5,86.5,0.95,18.0,495.0,102.81,58.86
2016,11,2,14,0,716.0,99.0,0.9,18.0,445.0,70.37,55.74
2016,11,2,14,15,772.5,83.0,0.8,18.0,433.0,66.67,52.72
2016,11,2,14,30,829.0,67.0,0.7,18.0,421.0,56.02,43.58
2016,11,2,14,45,804.0,64.5,0.65,18.0,381.5,54.33,42.22
2016,11,2,15,0,779.0,62.0,0.6,18.0,342.0,52.65,40.85
2016,11,2,15,15,744.5,58.5,0.55,17.5,299.0,50.1,38.75
2016,11,2,15,30,710.0,55.0,0.5,17.0,256.0,47.57,36.61
2016,11,2,15,45,655.5,50.5,0.5,16.5,210.5,44.06,33.5
2016,11,2,16,0,601.0,46.0,0.5,16.0,165.0,40.61,30.28
2016,11,2,16,15,514.0,38.5,0.6,15.0,121.0,31.47,21.96
2016,11,2,16,30,427.0,31.0,0.7,14.0,77.0,25.66,16.1
2016,11,2,16,45,213.5,15.5,0.8,13.5,38.5,12.51,0.08
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,13.66,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,50.83,0.0
2016,11,3,7,15,252.0,35.0,1.4,8.5,71.5,267.88,211.74
2016,11,3,7,30,504.0,38.0,1.6,9.0,111.0,455.91,376.43
2016,11,3,7,45,575.0,44.5,1.8,10.0,156.0,520.11,431.42
2016,11,3,8,0,646.0,51.0,2.0,11.0,201.0,577.65,478.67
2016,11,3,8,15,691.0,55.5,2.05,11.5,245.5,618.87,511.03
2016,11,3,8,30,736.0,60.0,2.1,12.0,290.0,657.41,539.81
2016,11,3,8,45,766.5,63.5,2.15,13.0,332.0,680.74,554.94
2016,11,3,9,0,797.0,67.0,2.2,14.0,374.0,700.74,567.06
2016,11,3,9,15,818.0,69.5,2.2,14.5,411.0,708.88,570.76
2016,11,3,9,30,839.0,72.0,2.2,15.0,448.0,713.4,571.78
2016,11,3,9,45,854.5,73.5,2.2,15.5,479.5,709.01,566.31
2016,11,3,10,0,870.0,75.0,2.2,16.0,511.0,695.53,554.32
2016,11,3,10,15,880.5,76.5,2.1,16.5,536.0,680.93,539.86
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,662.82,522.69
2016,11,3,10,45,898.0,78.5,1.95,17.5,578.5,638.0,500.75
2016,11,3,11,0,905.0,79.0,1.9,18.0,596.0,609.95,476.17
2016,11,3,11,15,908.5,79.5,1.8,18.0,606.0,576.85,448.06
2016,11,3,11,30,912.0,80.0,1.7,18.0,616.0,540.92,417.28
2016,11,3,11,45,912.5,80.0,1.65,18.5,618.0,500.45,381.89
2016,11,3,12,0,913.0,80.0,1.6,19.0,620.0,457.69,344.05
2016,11,3,12,15,911.0,79.5,1.55,19.0,614.5,411.46,303.4
2016,11,3,12,30,909.0,79.0,1.5,19.0,609.0,363.56,260.61
2016,11,3,12,45,903.0,79.0,1.45,19.5,595.0,313.49,215.36
2016,11,3,13,0,897.0,79.0,1.4,20.0,581.0,262.51,169.94
2016,11,3,13,15,888.5,78.0,1.3,20.0,560.5,209.66,125.62
2016,11,3,13,30,880.0,77.0,1.2,20.0,540.0,156.65,86.46
2016,11,3,13,45,867.0,75.5,1.2,20.0,512.0,103.09,57.99
2016,11,3,14,0,854.0,74.0,1.2,20.0,484.0,60.59,46.92
2016,11,3,14,15,836.5,72.0,1.1,19.5,450.0,59.4,46.14
2016,11,3,14,30,819.0,70.0,1.0,19.0,416.0,58.22,45.33
2016,11,3,14,45,749.5,70.0,0.95,19.0,364.0,58.04,45.28
2016,11,3,15,0,680.0,70.0,0.9,19.0,312.0,53.32,41.25
2016,11,3,15,15,634.0,69.0,0.8,18.5,272.0,53.02,41.13
2016,11,3,15,30,588.0,68.0,0.7,18.0,232.0,52.94,41.15
2016,11,3,15,45,533.5,61.5,0.65,18.0,190.5,48.56,37.19
2016,11,3,16,0,479.0,55.0,0.6,18.0,149.0,44.18,33.09
2016,11,3,16,15,406.0,44.0,0.6,17.5,108.5,35.8,25.39
2016,11,3,16,30,333.0,33.0,0.6,17.0,68.0,27.23,17.03
2016,11,3,16,45,166.5,16.5,0.65,16.5,34.0,13.34,0.0
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,9.0,1.15,8.5,14.5,82.41,0.0
2016,11,4,7,0,224.0,18.0,1.2,9.0,29.0,203.69,0.0
2016,11,4,7,15,355.0,28.5,1.4,9.5,68.0,332.16,257.6
2016,11,4,7,30,486.0,39.0,1.6,10.0,107.0,442.32,363.16
2016,11,4,7,45,560.0,45.5,1.85,11.0,152.0,508.43,420.6
2016,11,4,8,0,634.0,52.0,2.1,12.0,197.0,574.04,474.45
2016,11,4,8,15,681.0,57.0,2.05,12.5,241.5,610.53,502.7
2016,11,4,8,30,728.0,62.0,2.0,13.0,286.0,651.08,532.52
2016,11,4,8,45,758.5,65.5,2.0,14.0,328.0,674.38,547.32
2016,11,4,9,0,789.0,69.0,2.0,15.0,370.0,694.34,559.08
2016,11,4,9,15,811.0,71.5,1.9,15.5,407.0,703.24,562.63
2016,11,4,9,30,833.0,74.0,1.8,16.0,444.0,708.48,563.45
2016,11,4,9,45,848.0,76.0,1.7,16.5,475.5,704.38,557.46
2016,11,4,10,0,863.0,78.0,1.6,17.0,507.0,696.58,548.52
2016,11,4,10,15,873.5,79.5,1.5,17.5,532.0,681.47,533.68
2016,11,4,10,30,884.0,81.0,1.4,18.0,557.0,658.62,513.31
2016,11,4,10,45,891.0,82.0,1.3,18.5,574.5,634.46,491.74
2016,11,4,11,0,898.0,83.0,1.2,19.0,592.0,607.08,467.57
2016,11,4,11,15,901.5,83.5,1.1,19.0,602.5,574.15,439.9
2016,11,4,11,30,905.0,84.0,1.0,19.0,613.0,538.43,409.63
2016,11,4,11,45,906.0,84.0,0.9,19.5,615.0,498.42,374.85
2016,11,4,12,0,907.0,84.0,0.8,20.0,617.0,456.1,337.7
2016,11,4,12,15,905.0,83.5,0.7,20.0,611.5,410.11,297.72
2016,11,4,12,30,903.0,83.0,0.6,20.0,606.0,362.45,255.75
2016,11,4,12,45,899.0,82.0,0.55,20.5,592.5,312.37,211.36
2016,11,4,13,0,895.0,81.0,0.5,21.0,579.0,261.24,166.68
2016,11,4,13,15,887.0,80.0,0.4,21.0,558.0,208.61,123.36
2016,11,4,13,30,879.0,79.0,0.3,21.0,537.0,155.76,85.21
2016,11,4,13,45,866.5,77.0,0.25,21.0,509.5,95.02,51.94
2016,11,4,14,0,854.0,75.0,0.2,21.0,482.0,61.4,47.37
2016,11,4,14,15,836.5,73.0,0.15,21.0,448.0,60.21,46.55
2016,11,4,14,30,819.0,71.0,0.1,21.0,414.0,59.05,45.67
2016,11,4,14,45,794.0,68.0,0.1,21.0,374.5,57.06,44.06
2016,11,4,15,0,769.0,65.0,0.1,21.0,335.0,55.08,42.44
2016,11,4,15,15,732.5,61.0,0.1,20.5,292.0,52.18,40.08
2016,11,4,15,30,696.0,57.0,0.1,20.0,249.0,49.29,37.65
2016,11,4,15,45,640.5,51.5,0.15,19.5,203.5,44.98,33.85
2016,11,4,16,0,585.0,46.0,0.2,19.0,158.0,37.34,27.01
2016,11,4,16,15,492.0,38.5,0.25,18.5,114.5,31.53,21.58
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,25.74,15.57
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,12.58,0.0
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,107.0,8.5,0.7,9.0,13.5,78.33,0.0
2016,11,5,7,0,214.0,17.0,0.7,9.0,27.0,193.35,0.0
2016,11,5,7,15,341.5,27.5,0.75,9.5,64.5,320.39,243.35
2016,11,5,7,30,469.0,38.0,0.8,10.0,102.0,427.16,347.3
2016,11,5,7,45,537.0,45.5,0.9,11.0,145.5,489.64,400.84
2016,11,5,8,0,605.0,53.0,1.0,12.0,189.0,551.66,450.73
2016,11,5,8,15,652.0,58.0,0.95,12.5,232.5,593.33,482.16
2016,11,5,8,30,699.0,63.0,0.9,13.0,276.0,627.84,506.57
2016,11,5,8,45,729.0,67.0,0.85,13.5,316.5,651.37,521.69
2016,11,5,9,0,759.0,71.0,0.8,14.0,357.0,671.64,533.84
2016,11,5,9,15,780.5,73.5,0.75,14.5,393.5,680.4,537.28
2016,11,5,9,30,802.0,76.0,0.7,15.0,430.0,685.61,538.17
2016,11,5,9,45,818.5,78.0,0.7,15.5,460.5,683.02,534.21
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,676.79,527.07
2016,11,5,10,15,759.0,102.5,0.75,16.5,490.5,629.86,490.22
2016,11,5,10,30,683.0,125.0,0.8,17.0,490.0,580.36,451.78
2016,11,5,10,45,777.0,104.0,0.85,17.5,531.5,588.98,456.79
2016,11,5,11,0,871.0,83.0,0.9,18.0,573.0,588.87,454.08
2016,11,5,11,15,874.0,83.5,1.0,18.0,582.5,556.7,428.26
2016,11,5,11,30,877.0,84.0,1.1,18.0,592.0,521.84,399.89
2016,11,5,11,45,876.5,84.0,1.2,18.5,593.5,482.38,366.43
2016,11,5,12,0,876.0,84.0,1.3,19.0,595.0,440.82,330.41
2016,11,5,12,15,873.5,83.5,1.4,19.0,589.0,396.16,291.64
2016,11,5,12,30,871.0,83.0,1.5,19.0,583.0,349.94,250.68
2016,11,5,12,45,865.5,82.5,1.6,19.0,570.0,301.57,207.54
2016,11,5,13,0,860.0,82.0,1.7,19.0,557.0,252.32,164.05
2016,11,5,13,15,659.0,134.0,1.75,18.5,490.0,201.59,130.13
2016,11,5,13,30,458.0,186.0,1.8,18.0,423.0,174.44,119.29
2016,11,5,13,45,639.5,130.0,1.85,18.0,442.5,114.76,75.17
2016,11,5,14,0,821.0,74.0,1.9,18.0,462.0,60.29,47.08
2016,11,5,14,15,802.5,72.0,1.9,17.5,428.5,59.1,46.3
2016,11,5,14,30,784.0,70.0,1.9,17.0,395.0,57.94,45.48
2016,11,5,14,45,759.5,66.5,1.95,17.0,357.0,55.57,43.51
2016,11,5,15,0,735.0,63.0,2.0,17.0,319.0,53.2,41.49
2016,11,5,15,15,698.0,59.5,1.85,16.5,277.0,50.7,39.42
2016,11,5,15,30,661.0,56.0,1.7,16.0,235.0,48.23,37.3
2016,11,5,15,45,604.0,50.5,1.6,15.5,191.5,40.35,30.27
2016,11,5,16,0,547.0,45.0,1.5,15.0,148.0,36.38,26.56
2016,11,5,16,15,455.0,37.0,1.35,14.5,106.5,30.17,20.7
2016,11,5,16,30,363.0,29.0,1.2,14.0,65.0,23.94,14.16
2016,11,5,16,45,181.5,14.5,1.1,13.5,32.5,11.73,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.6,11.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,11,6,7,15,40.5,31.0,0.75,11.5,36.5,81.4,57.29
2016,11,6,7,30,81.0,48.0,0.9,12.0,59.0,129.88,104.42
2016,11,6,7,45,97.5,66.5,1.05,12.5,84.5,162.97,134.13
2016,11,6,8,0,114.0,85.0,1.2,13.0,110.0,194.9,161.95
2016,11,6,8,15,124.5,103.5,1.25,13.0,136.5,221.44,184.6
2016,11,6,8,30,135.0,122.0,1.3,13.0,163.0,246.98,205.8
2016,11,6,8,45,141.5,139.5,1.4,13.0,187.5,267.14,222.09
2016,11,6,9,0,148.0,157.0,1.5,13.0,212.0,286.3,237.25
2016,11,6,9,15,111.0,170.5,1.55,13.0,214.5,267.69,220.56
2016,11,6,9,30,74.0,184.0,1.6,13.0,217.0,235.84,193.32
2016,11,6,9,45,97.5,200.5,1.7,13.5,247.0,264.32,216.19
2016,11,6,10,0,121.0,217.0,1.8,14.0,277.0,303.5,246.89
2016,11,6,10,15,159.0,228.0,1.85,14.0,310.5,331.35,268.81
2016,11,6,10,30,197.0,239.0,1.9,14.0,344.0,356.45,288.21
2016,11,6,10,45,311.0,227.0,1.95,14.5,398.0,411.58,330.95
2016,11,6,11,0,425.0,215.0,2.0,15.0,452.0,457.37,364.71
2016,11,6,11,15,436.0,216.5,2.05,15.0,463.5,442.41,351.18
2016,11,6,11,30,447.0,218.0,2.1,15.0,475.0,425.23,335.95
2016,11,6,11,45,377.0,235.0,2.2,15.5,452.5,377.34,296.52
2016,11,6,12,0,307.0,252.0,2.3,16.0,430.0,339.93,265.6
2016,11,6,12,15,307.0,249.5,2.3,16.0,426.0,316.98,245.65
2016,11,6,12,30,307.0,247.0,2.3,16.0,422.0,293.47,224.97
2016,11,6,12,45,577.5,166.5,2.35,16.5,486.5,282.24,204.63
2016,11,6,13,0,848.0,86.0,2.4,17.0,551.0,246.34,161.42
2016,11,6,13,15,839.0,85.0,2.35,17.0,530.5,195.3,118.27
2016,11,6,13,30,830.0,84.0,2.3,17.0,510.0,144.28,80.77
2016,11,6,13,45,466.5,144.5,2.25,17.0,381.5,114.89,80.11
2016,11,6,14,0,103.0,205.0,2.2,17.0,253.0,145.83,121.07
2016,11,6,14,15,314.0,163.5,2.05,16.5,295.5,114.0,94.11
2016,11,6,14,30,525.0,122.0,1.9,16.0,338.0,86.2,70.37
2016,11,6,14,45,505.0,114.0,1.75,16.0,305.5,81.48,66.42
2016,11,6,15,0,485.0,106.0,1.6,16.0,273.0,76.66,62.3
2016,11,6,15,15,464.0,94.0,1.35,15.5,236.5,68.95,55.69
2016,11,6,15,30,443.0,82.0,1.1,15.0,200.0,61.01,48.76
2016,11,6,15,45,407.0,70.0,0.9,14.5,163.0,52.73,41.36
2016,11,6,16,0,371.0,58.0,0.7,14.0,126.0,44.23,33.6
2016,11,6,16,15,308.5,44.5,0.65,13.5,90.5,34.27,24.35
2016,11,6,16,30,246.0,31.0,0.6,13.0,55.0,25.49,15.31
2016,11,6,16,45,123.0,15.5,0.6,12.5,27.5,12.11,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,14.51,0.0
2016,11,7,7,15,102.5,30.5,0.8,11.5,44.0,137.16,97.81
2016,11,7,7,30,205.0,44.0,0.9,12.0,71.0,241.73,196.6
2016,11,7,7,45,238.0,60.0,1.0,12.5,103.0,284.6,235.29
2016,11,7,8,0,271.0,76.0,1.1,13.0,135.0,326.98,271.74
2016,11,7,8,15,292.0,91.5,1.05,13.5,167.5,358.84,297.63
2016,11,7,8,30,313.0,107.0,1.0,14.0,200.0,373.23,308.83
2016,11,7,8,45,325.0,121.5,1.0,15.0,230.5,394.2,323.74
2016,11,7,9,0,337.0,136.0,1.0,16.0,261.0,413.48,336.64
2016,11,7,9,15,364.5,147.0,1.0,16.5,294.0,437.93,354.02
2016,11,7,9,30,392.0,158.0,1.0,17.0,327.0,475.06,380.18
2016,11,7,9,45,358.5,177.5,1.0,17.5,340.5,446.95,356.21
2016,11,7,10,0,325.0,197.0,1.0,18.0,354.0,432.61,343.01
2016,11,7,10,15,412.0,188.0,1.0,18.0,398.0,479.11,377.78
2016,11,7,10,30,499.0,179.0,1.0,18.0,442.0,507.96,398.19
2016,11,7,10,45,656.0,137.0,1.0,18.5,494.0,546.11,424.8
2016,11,7,11,0,813.0,95.0,1.0,19.0,546.0,565.72,436.47
2016,11,7,11,15,610.5,160.0,1.0,19.0,502.5,487.02,374.89
2016,11,7,11,30,408.0,225.0,1.0,19.0,459.0,404.5,311.55
2016,11,7,11,45,437.5,218.5,1.0,19.5,470.0,394.5,301.61
2016,11,7,12,0,467.0,212.0,1.0,20.0,481.0,374.82,283.34
2016,11,7,12,15,452.0,214.0,1.0,20.0,472.0,342.49,256.21
2016,11,7,12,30,437.0,216.0,1.0,20.0,463.0,310.51,229.22
2016,11,7,12,45,468.5,201.5,1.05,20.0,461.5,278.88,201.11
2016,11,7,13,0,500.0,187.0,1.1,20.0,460.0,243.88,170.18
2016,11,7,13,15,539.5,167.0,1.1,20.0,451.5,202.85,135.15
2016,11,7,13,30,579.0,147.0,1.1,20.0,443.0,159.37,101.76
2016,11,7,13,45,503.0,156.5,1.15,20.0,404.0,123.16,85.47
2016,11,7,14,0,427.0,166.0,1.2,20.0,365.0,111.55,90.49
2016,11,7,14,15,299.0,169.5,1.15,19.5,304.0,117.42,95.87
2016,11,7,14,30,171.0,173.0,1.1,19.0,243.0,122.04,100.17
2016,11,7,14,45,165.5,157.0,1.05,19.0,219.5,112.0,91.76
2016,11,7,15,0,160.0,141.0,1.0,19.0,196.0,101.66,83.05
2016,11,7,15,15,153.0,123.0,0.9,18.5,169.5,89.87,73.1
2016,11,7,15,30,146.0,105.0,0.8,18.0,143.0,77.75,62.68
2016,11,7,15,45,130.5,86.5,0.7,17.5,116.0,64.94,51.45
2016,11,7,16,0,115.0,68.0,0.6,17.0,89.0,51.83,39.73
2016,11,7,16,15,89.0,50.0,0.65,16.5,63.5,38.7,27.75
2016,11,7,16,30,63.0,32.0,0.7,16.0,38.0,25.3,14.65
2016,11,7,16,45,31.5,16.0,0.75,16.0,19.0,13.03,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,74.0,7.0,0.8,10.0,9.5,0.0,0.0
2016,11,8,7,0,148.0,14.0,0.8,10.0,19.0,111.59,0.0
2016,11,8,7,15,281.5,25.5,0.9,11.0,54.0,268.71,188.65
2016,11,8,7,30,415.0,37.0,1.0,12.0,89.0,382.61,308.78
2016,11,8,7,45,494.0,44.5,1.15,13.0,131.5,451.72,369.11
2016,11,8,8,0,573.0,52.0,1.3,14.0,174.0,520.67,425.34
2016,11,8,8,15,623.0,57.0,1.3,14.5,216.5,563.93,459.15
2016,11,8,8,30,673.0,62.0,1.3,15.0,259.0,605.1,489.73
2016,11,8,8,45,659.0,71.5,1.3,15.5,287.5,602.25,486.14
2016,11,8,9,0,645.0,81.0,1.3,16.0,316.0,596.53,480.35
2016,11,8,9,15,650.0,89.0,1.2,16.5,347.0,600.05,480.09
2016,11,8,9,30,655.0,97.0,1.1,17.0,378.0,600.62,477.15
2016,11,8,9,45,653.5,106.0,1.05,18.0,403.5,594.79,468.86
2016,11,8,10,0,652.0,115.0,1.0,19.0,429.0,586.12,458.53
2016,11,8,10,15,757.0,95.5,0.95,19.0,477.5,611.62,475.93
2016,11,8,10,30,862.0,76.0,0.9,19.0,526.0,628.37,485.94
2016,11,8,10,45,861.0,80.0,0.85,19.5,541.5,603.52,463.9
2016,11,8,11,0,860.0,84.0,0.8,20.0,557.0,578.47,441.85
2016,11,8,11,15,864.5,84.5,0.8,20.0,567.0,546.76,416.02
2016,11,8,11,30,869.0,85.0,0.8,20.0,577.0,511.35,386.87
2016,11,8,11,45,863.5,87.5,0.8,20.5,578.0,472.54,353.79
2016,11,8,12,0,858.0,90.0,0.8,21.0,579.0,431.02,318.0
2016,11,8,12,15,856.5,89.5,0.8,21.0,574.0,386.68,279.85
2016,11,8,12,30,855.0,89.0,0.8,21.0,569.0,340.73,239.66
2016,11,8,12,45,864.0,83.5,0.85,21.5,559.0,291.87,196.21
2016,11,8,13,0,873.0,78.0,0.9,22.0,549.0,245.59,155.13
2016,11,8,13,15,865.0,77.0,0.9,22.0,529.0,194.57,113.63
2016,11,8,13,30,857.0,76.0,0.9,22.0,509.0,137.13,72.79
2016,11,8,13,45,837.0,76.5,0.95,22.0,481.0,85.86,48.98
2016,11,8,14,0,817.0,77.0,1.0,22.0,453.0,62.68,48.4
2016,11,8,14,15,799.0,74.5,0.9,21.5,420.0,61.17,47.34
2016,11,8,14,30,781.0,72.0,0.8,21.0,387.0,59.67,46.25
2016,11,8,14,45,751.5,69.5,0.75,21.0,348.5,58.08,44.97
2016,11,8,15,0,722.0,67.0,0.7,21.0,310.0,56.54,43.72
2016,11,8,15,15,683.5,62.5,0.5,20.5,268.0,48.94,37.25
2016,11,8,15,30,645.0,58.0,0.3,20.0,226.0,45.96,34.7
2016,11,8,15,45,585.5,52.0,0.15,20.0,183.0,41.63,30.81
2016,11,8,16,0,526.0,46.0,0.0,20.0,140.0,37.32,26.79
2016,11,8,16,15,430.0,37.0,0.2,19.0,99.0,30.29,20.28
2016,11,8,16,30,334.0,28.0,0.4,18.0,58.0,23.21,12.58
2016,11,8,16,45,167.0,14.0,0.65,17.5,29.0,11.41,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,6.5,1.1,10.0,8.5,0.0,0.0
2016,11,9,7,0,139.0,13.0,1.1,10.0,17.0,104.24,0.0
2016,11,9,7,15,270.5,25.0,1.3,10.5,51.5,257.46,173.85
2016,11,9,7,30,402.0,37.0,1.5,11.0,86.0,371.86,301.83
2016,11,9,7,45,481.5,45.0,1.75,12.0,128.0,441.62,364.43
2016,11,9,8,0,561.0,53.0,2.0,13.0,170.0,511.24,422.56
2016,11,9,8,15,611.5,58.5,2.0,13.5,213.0,555.37,457.98
2016,11,9,8,30,662.0,64.0,2.0,14.0,256.0,597.39,490.06
2016,11,9,8,45,644.0,73.5,2.05,15.0,283.0,591.55,483.62
2016,11,9,9,0,626.0,83.0,2.1,16.0,310.0,582.93,474.78
2016,11,9,9,15,674.5,81.5,2.15,16.5,348.5,606.54,491.4
2016,11,9,9,30,723.0,80.0,2.2,17.0,387.0,623.57,502.39
2016,11,9,9,45,723.0,87.5,2.25,17.5,413.5,619.61,496.61
2016,11,9,10,0,723.0,95.0,2.3,18.0,440.0,609.73,486.53
2016,11,9,10,15,787.5,88.0,2.25,18.5,481.0,621.06,492.45
2016,11,9,10,30,852.0,81.0,2.2,19.0,522.0,628.99,495.14
2016,11,9,10,45,859.0,82.5,2.2,19.5,539.5,605.76,474.37
2016,11,9,11,0,866.0,84.0,2.2,20.0,557.0,579.34,451.13
2016,11,9,11,15,870.0,84.5,2.15,20.0,567.0,547.21,423.88
2016,11,9,11,30,874.0,85.0,2.1,20.0,577.0,511.4,393.29
2016,11,9,11,45,875.0,85.0,2.1,20.5,579.5,472.96,359.44
2016,11,9,12,0,876.0,85.0,2.1,21.0,582.0,432.3,323.16
2016,11,9,12,15,874.0,84.5,2.05,21.0,576.0,388.08,283.94
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,342.26,242.81
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,293.81,199.0
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,244.19,155.12
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,187.95,109.24
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,136.25,72.96
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,84.21,48.63
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,61.36,47.3
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,59.8,46.18
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,58.25,45.04
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,56.25,43.41
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,54.27,41.76
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,51.37,39.35
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,44.54,33.42
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,40.16,29.53
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,35.79,25.48
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,29.11,19.28
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,22.42,11.69
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,12.8,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,196.0,123.37
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,348.27,279.98
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,416.16,341.29
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,484.15,398.6
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,527.98,433.8
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,569.71,465.69
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,601.56,489.01
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,627.37,507.04
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,644.27,517.33
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,657.5,524.7
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,618.01,491.38
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,573.77,454.98
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,603.36,475.35
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,623.96,487.61
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,518.47,404.11
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,405.03,315.5
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,473.58,365.65
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,505.79,384.28
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,467.46,350.09
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,426.95,314.22
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,382.7,275.32
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,336.89,234.68
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,288.71,192.01
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,239.75,149.67
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,184.1,105.27
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,133.0,70.31
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,81.58,47.19
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,60.57,46.4
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,58.98,45.19
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,57.42,43.96
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,55.4,42.32
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,53.41,40.67
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,50.49,38.26
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,43.72,32.44
