Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,135.2,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,316.31,225.54
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,399.14,327.75
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,478.84,398.61
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,526.26,439.21
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,571.35,475.73
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,598.6,496.92
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,622.75,514.8
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,634.23,521.64
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,642.22,525.16
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,631.74,514.2
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,618.08,500.83
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,607.22,490.23
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,592.86,476.69
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,572.05,457.51
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,547.85,435.4
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,517.08,408.33
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,483.54,378.53
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,446.39,344.79
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,407.72,309.09
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,364.64,269.85
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,319.89,228.69
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,272.37,185.01
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,223.79,141.78
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,168.86,97.34
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,118.26,63.85
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,66.96,44.67
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,57.6,45.54
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,56.28,44.56
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,54.99,43.59
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,52.86,41.75
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,50.75,39.9
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,47.28,36.85
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,43.82,33.7
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,36.12,26.64
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,32.03,22.63
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,24.78,15.3
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,17.51,0.7
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,82.82,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,216.83,147.37
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,288.23,234.51
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,356.34,294.69
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,402.44,333.97
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,446.91,370.22
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,474.28,391.89
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,499.14,410.84
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,518.77,426.63
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,534.91,439.31
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,491.07,403.26
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,453.63,372.12
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,471.58,385.79
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,485.08,395.02
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,464.71,376.63
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,443.15,357.41
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,400.5,321.83
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,354.88,284.25
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,326.58,259.9
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,299.93,236.91
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,300.76,232.76
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,286.61,214.61
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,247.82,182.4
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,214.2,155.9
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,183.09,131.61
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,153.23,111.52
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,125.69,105.89
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,124.93,105.47
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,116.29,98.25
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,107.4,90.75
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,98.43,82.92
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,89.25,74.8
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,77.76,64.62
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,66.0,53.99
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,53.61,42.53
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,40.26,30.06
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,28.6,18.59
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,16.09,0.0
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,8.54,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,73.16,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,198.79,128.06
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,296.98,242.22
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,390.55,324.63
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,448.76,374.8
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,504.88,421.38
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,540.64,450.17
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,573.36,475.51
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,590.25,487.92
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,603.76,497.32
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,607.43,498.22
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,607.48,496.1
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,594.98,484.47
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,581.73,472.02
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,562.77,454.3
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,540.35,433.53
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,511.32,407.53
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,479.54,378.82
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,443.03,345.9
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,404.12,310.25
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,361.27,270.82
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,316.88,229.61
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,269.83,186.41
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,221.86,143.62
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,172.41,103.26
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,123.07,70.37
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,73.6,60.19
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,65.73,53.35
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,63.81,51.74
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,61.92,50.14
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,54.27,43.35
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,51.74,41.1
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,48.7,38.41
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,45.71,35.65
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,40.11,30.4
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,34.5,24.95
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,26.03,16.36
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,17.49,0.0
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,8.96,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,85.25,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,216.53,132.69
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,315.57,259.39
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,406.55,340.99
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,464.24,390.47
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,519.87,435.77
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,557.41,464.69
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,591.78,489.74
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,607.1,498.98
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,618.99,505.18
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,617.35,500.51
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,615.87,495.75
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,605.62,485.44
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,591.84,472.33
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,547.91,436.2
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,503.41,399.58
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,497.17,391.36
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,485.1,377.48
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,448.72,344.24
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,409.66,308.47
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,366.02,269.42
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,320.74,228.45
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,272.77,185.19
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,223.91,142.36
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,168.37,102.68
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,127.7,80.59
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,79.69,65.24
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,65.4,52.83
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,67.89,55.27
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,70.8,58.05
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,70.71,58.04
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,67.89,55.54
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,61.13,49.54
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,54.23,43.28
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,45.62,35.31
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,36.84,27.0
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,29.02,18.74
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,20.89,0.0
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,11.52,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,21.45,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,61.08,30.12
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,114.4,91.33
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,160.21,133.8
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,193.03,163.49
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,224.78,191.44
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,248.47,211.43
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,271.1,229.91
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,289.1,244.2
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,319.01,267.67
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,309.92,258.92
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,312.78,259.92
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,275.8,228.24
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,231.22,190.57
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,307.91,253.58
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,374.72,305.48
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,334.99,271.69
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,292.78,236.89
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,275.12,221.84
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,258.17,207.26
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,233.29,186.62
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,210.13,167.76
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,166.72,133.15
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,131.38,105.75
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,134.84,108.6
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,136.53,110.14
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,128.61,109.33
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,123.81,105.3
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,113.47,96.34
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,99.39,83.99
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,92.03,77.55
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,84.49,70.84
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,73.89,61.38
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,63.01,51.49
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,51.14,40.43
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,38.96,28.94
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,28.15,17.99
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,16.83,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,13.2,1.02
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,29.26,18.6
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,44.98,32.94
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,62.79,48.89
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,79.87,64.08
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,96.73,79.01
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,113.39,93.56
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,127.77,105.94
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,141.94,117.98
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,149.76,124.17
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,157.55,130.26
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,194.43,161.34
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,219.66,182.19
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,225.54,186.61
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,230.71,190.43
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,233.0,191.8
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,234.44,192.38
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,229.0,187.25
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,223.18,181.77
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,138.17,111.36
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,58.07,44.53
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,61.41,47.39
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,64.75,50.19
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,80.24,63.51
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,94.55,75.78
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,58.04,46.8
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,18.97,11.6
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,18.96,11.66
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,18.96,11.71
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,16.47,9.45
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,13.99,7.18
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,11.92,5.27
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,9.86,3.34
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,7.39,1.03
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,4.92,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,2.87,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.82,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.43,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,91.19,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,224.63,90.96
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,333.28,268.19
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,428.98,357.53
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,483.49,406.84
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,536.37,452.51
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,564.63,476.01
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,595.86,500.42
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,510.31,428.68
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,414.79,348.54
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,459.37,384.41
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,505.63,419.48
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,553.76,455.88
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,590.8,482.17
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,565.98,458.81
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,541.54,435.76
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,511.77,408.48
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,479.23,378.48
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,441.77,343.62
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,402.21,306.54
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,358.9,266.52
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,314.04,224.83
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,252.11,178.02
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,209.54,150.43
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,178.05,127.42
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,150.13,110.19
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,119.54,100.48
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,109.41,91.84
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,102.26,85.73
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,94.97,79.44
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,88.08,73.43
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,81.03,67.2
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,71.26,58.54
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,61.24,49.48
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,49.58,38.77
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,37.64,27.62
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,27.03,16.79
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,16.77,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,77.91,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,195.4,57.89
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,302.03,240.55
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,394.47,328.65
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,452.42,381.06
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,508.59,429.7
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,545.47,460.12
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,579.47,486.89
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,479.78,404.44
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,372.68,314.77
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,407.71,342.51
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,426.5,356.09
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,443.92,369.05
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,457.33,378.31
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,469.02,385.27
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,469.89,383.01
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,445.63,360.68
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,419.4,336.49
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,408.25,322.49
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,390.53,302.07
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,350.21,264.64
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,308.54,225.82
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,253.54,182.82
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,208.56,150.81
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,174.98,122.29
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,138.91,96.03
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,91.98,76.49
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,67.78,55.2
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,66.18,53.88
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,64.64,52.59
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,59.38,47.93
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,54.0,43.12
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,50.63,40.12
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,47.32,37.04
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,40.19,30.39
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,32.92,23.44
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,24.83,14.93
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,16.71,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,127.94,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,289.94,53.24
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,387.8,308.8
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,472.01,393.46
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,520.89,438.35
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,567.88,478.82
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,588.13,496.02
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,611.31,514.42
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,621.66,521.41
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,628.78,524.92
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,626.58,520.54
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,620.9,513.17
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,608.02,500.46
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,591.7,484.78
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,569.43,463.29
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,543.99,439.0
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,513.38,411.08
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,479.91,380.29
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,399.21,313.96
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,325.6,255.19
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,330.44,250.42
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,313.19,224.1
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,265.49,179.81
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,217.52,137.12
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,167.61,96.71
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,117.46,64.03
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,66.8,53.99
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,53.55,42.37
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,52.12,41.26
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,50.72,40.15
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,48.44,38.14
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,46.17,36.11
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,43.39,33.63
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,40.67,31.09
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,35.61,26.32
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,30.57,21.37
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,22.99,13.32
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,14.12,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,7.26,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,6.0,15.5,13.23,0.0
2016,11,30,7,30,0.0,31.0,0.6,6.0,31.0,45.93,0.0
2016,11,30,7,45,228.5,35.0,0.6,6.5,66.5,235.33,183.86
2016,11,30,8,0,457.0,39.0,0.6,7.0,102.0,391.22,321.71
2016,11,30,8,15,529.0,45.5,0.7,7.0,142.0,448.01,371.8
2016,11,30,8,30,601.0,52.0,0.8,7.0,182.0,503.47,419.09
2016,11,30,8,45,649.5,56.0,0.95,7.5,221.5,537.72,447.49
2016,11,30,9,0,698.0,60.0,1.1,8.0,261.0,565.11,469.46
2016,11,30,9,15,375.0,100.5,1.15,8.0,210.0,387.15,324.87
2016,11,30,9,30,52.0,141.0,1.2,8.0,159.0,175.73,146.11
2016,11,30,9,45,30.0,142.0,1.3,8.5,153.0,157.15,130.26
2016,11,30,10,0,8.0,143.0,1.4,9.0,147.0,131.46,107.69
2016,11,30,10,15,24.5,161.5,1.4,9.0,173.0,157.27,129.62
2016,11,30,10,30,41.0,180.0,1.4,9.0,199.0,190.83,157.52
2016,11,30,10,45,435.0,132.5,1.4,9.5,338.5,383.33,316.49
2016,11,30,11,0,829.0,85.0,1.4,10.0,478.0,526.62,424.78
2016,11,30,11,15,835.0,85.5,1.4,10.0,489.0,498.35,398.1
2016,11,30,11,30,841.0,86.0,1.4,10.0,500.0,467.28,370.07
2016,11,30,11,45,845.5,85.5,1.45,10.5,504.5,431.96,337.55
2016,11,30,12,0,850.0,85.0,1.5,11.0,509.0,394.22,302.35
2016,11,30,12,15,848.0,85.0,1.55,11.0,505.0,352.55,263.95
2016,11,30,12,30,846.0,85.0,1.6,11.0,501.0,309.3,223.72
2016,11,30,12,45,843.5,83.5,1.65,11.0,490.0,263.25,181.27
2016,11,30,13,0,841.0,82.0,1.7,11.0,479.0,216.1,139.13
2016,11,30,13,15,831.5,80.5,1.7,11.0,460.5,167.16,99.3
2016,11,30,13,30,822.0,79.0,1.7,11.0,442.0,118.25,66.96
2016,11,30,13,45,809.5,77.0,1.75,11.0,417.5,69.12,56.5
2016,11,30,14,0,797.0,75.0,1.8,11.0,393.0,62.25,50.5
2016,11,30,14,15,775.5,72.5,1.75,11.0,361.5,60.62,49.14
2016,11,30,14,30,754.0,70.0,1.7,11.0,330.0,59.04,47.79
2016,11,30,14,45,723.0,66.5,1.7,11.0,294.0,56.59,45.63
2016,11,30,15,0,692.0,63.0,1.7,11.0,258.0,49.71,39.43
2016,11,30,15,15,644.5,58.0,1.5,10.5,218.5,46.19,36.27
2016,11,30,15,30,597.0,53.0,1.3,10.0,179.0,42.69,33.01
2016,11,30,15,45,523.0,46.0,1.1,9.5,138.5,37.39,28.0
2016,11,30,16,0,449.0,39.0,0.9,9.0,98.0,32.11,22.8
2016,11,30,16,15,224.5,33.5,0.85,8.5,63.0,25.96,15.75
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,21.25,0.0
2016,11,30,16,45,0.0,14.0,0.8,7.5,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
