Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,114.51,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,259.83,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,366.36,286.67
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,457.74,381.83
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,509.38,430.18
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,558.99,473.8
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,588.25,499.26
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,614.51,521.05
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,621.12,525.43
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,630.15,530.83
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,627.89,526.81
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,622.15,519.72
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,609.93,506.85
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,594.25,490.96
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,572.59,470.16
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,547.66,446.37
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,517.05,418.27
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,483.56,387.2
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,445.6,351.18
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,405.25,312.55
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,361.71,271.3
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,316.35,228.11
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,268.08,183.03
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,219.07,138.91
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,168.34,97.32
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,117.39,63.75
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,66.27,53.78
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,59.01,47.41
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,51.52,40.87
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,50.07,39.71
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,48.15,38.02
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,46.27,36.31
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,43.05,33.42
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,39.86,30.44
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,35.65,26.41
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,31.54,22.25
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,21.54,12.03
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,14.13,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,107.92,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,244.74,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,351.13,271.92
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,441.19,369.87
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,494.31,419.95
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,545.49,464.89
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,574.81,489.25
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,601.16,509.74
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,568.08,481.32
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,536.26,453.49
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,577.38,485.47
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,611.19,510.26
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,599.4,498.32
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,584.21,483.61
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,563.38,463.33
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,539.3,440.09
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,509.56,412.58
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,476.97,382.15
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,439.7,346.73
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,400.08,308.75
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,357.14,268.07
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,312.46,225.54
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,264.92,181.23
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,216.86,138.08
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,167.15,97.35
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,117.33,64.48
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,77.39,63.68
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,92.27,77.03
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,87.24,72.65
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,82.13,68.2
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,64.26,52.29
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,46.12,36.02
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,42.92,33.23
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,39.75,30.34
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,35.13,25.94
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,30.55,21.38
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,21.08,11.63
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,14.12,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,87.87,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,209.13,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,312.77,234.91
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,407.07,333.85
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,462.03,384.11
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,515.08,429.72
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,548.65,458.18
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,579.23,482.91
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,592.97,492.48
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,603.36,498.84
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,601.85,494.85
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,596.95,487.95
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,582.45,474.8
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,569.14,462.15
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,548.57,442.71
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,524.92,420.55
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,496.77,394.47
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,465.81,365.66
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,429.5,332.14
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,391.11,296.36
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,349.88,258.26
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,306.95,218.32
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,261.14,176.36
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,214.38,134.97
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,161.2,91.99
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,112.01,59.79
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,63.04,50.18
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,56.26,44.25
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,54.91,43.22
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,53.59,42.2
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,51.78,40.63
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,50.03,39.08
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,46.54,36.06
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,39.55,29.8
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,34.98,25.49
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,30.46,21.03
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,22.3,12.4
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,14.07,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,80.8,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,164.69,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,308.66,226.22
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,405.64,330.2
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,454.42,374.99
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,510.15,421.41
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,542.01,446.8
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,570.9,468.5
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,586.17,478.99
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,598.03,486.27
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,594.93,480.81
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,588.59,472.8
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,520.46,418.04
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,445.6,358.61
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,494.79,394.45
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,525.4,412.95
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,496.54,386.95
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,464.92,359.03
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,388.77,298.88
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,319.65,245.64
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,280.32,214.71
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,249.22,190.17
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,233.21,172.12
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,206.46,144.8
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,171.99,119.73
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,145.69,104.59
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,117.87,98.77
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,112.5,94.31
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,106.68,89.52
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,100.73,84.56
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,91.04,76.06
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,81.08,67.23
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,70.75,58.06
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,60.16,48.46
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,48.27,37.52
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,36.06,26.11
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,25.6,15.18
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,14.56,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,7.68,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.95,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,78.67,53.6
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,127.92,104.24
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,160.23,134.52
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,191.4,162.83
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,217.1,185.69
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,241.77,207.05
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,259.98,222.49
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,277.37,236.85
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,306.7,260.22
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,321.87,271.5
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,373.27,313.8
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,430.75,359.08
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,368.33,305.49
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,321.09,264.97
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,279.85,230.2
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,250.14,205.08
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,251.99,205.52
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,251.4,203.46
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,237.54,190.73
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,223.23,177.65
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,208.0,163.54
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,191.58,148.71
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,169.35,131.0
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,148.63,116.08
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,126.91,108.6
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,112.48,96.0
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,106.08,90.46
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,99.55,84.74
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,90.15,76.39
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,80.49,67.72
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,70.16,58.42
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,59.54,48.68
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,47.64,37.58
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,35.41,25.99
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,24.83,14.79
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,14.56,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,6.4,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,164.27,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,304.79,216.18
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,395.07,326.47
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,454.72,382.32
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,512.37,432.42
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,491.33,416.39
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,461.26,392.09
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,479.93,407.09
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,495.67,418.65
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,458.25,385.33
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,426.62,356.75
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,513.2,426.29
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,580.06,477.01
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,559.33,456.59
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,533.13,432.21
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,504.79,406.38
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,473.62,377.66
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,437.07,344.01
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,398.4,307.91
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,356.87,268.81
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,311.22,225.88
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,267.1,184.32
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,219.29,141.03
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,167.49,108.38
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,140.63,100.31
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,88.08,65.47
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,55.84,44.95
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,54.06,43.52
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,52.29,42.07
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,50.45,40.43
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,48.66,38.8
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,45.09,35.55
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,41.53,32.21
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,36.96,27.81
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,29.76,20.86
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,22.4,12.74
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,15.02,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,7.68,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,20.95,9.24
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,35.69,24.97
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,53.06,40.96
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,69.54,55.94
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,86.57,71.28
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,103.33,86.13
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,116.18,97.44
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,128.91,108.47
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,129.91,108.81
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,131.32,109.52
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,146.5,122.25
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,161.07,134.22
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,209.85,175.11
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,254.33,211.04
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,224.88,185.77
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,205.46,169.28
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,114.12,92.55
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,28.11,18.93
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,60.15,46.85
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,91.58,73.91
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,144.71,116.19
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,184.23,145.71
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,161.68,127.94
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,145.06,116.2
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,125.55,101.87
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,112.35,96.44
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,105.11,90.27
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,97.71,83.88
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,88.55,75.63
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,79.14,67.08
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,69.12,57.95
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,58.84,48.41
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,47.23,37.47
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,35.32,26.09
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,24.9,14.95
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,13.84,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,7.26,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,11.12,1.81
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,18.14,9.58
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,26.85,17.52
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,35.58,25.39
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,45.06,33.78
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,54.46,41.99
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,63.27,49.66
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,72.0,57.18
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,78.73,62.78
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,85.43,68.3
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,85.63,68.36
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,86.0,68.58
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,82.98,65.78
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,80.14,63.18
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,100.16,80.08
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,119.81,96.52
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,120.37,96.91
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,120.92,97.36
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,110.91,88.96
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,101.19,80.81
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,95.62,76.18
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,90.15,71.62
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,75.07,58.9
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,59.72,45.88
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,40.54,29.47
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,21.45,13.82
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,19.79,12.35
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,18.13,10.86
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,16.06,8.99
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,13.99,7.1
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,11.92,5.2
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,9.86,3.28
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,7.39,0.98
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,2.87,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.82,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.43,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,115.71,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,261.26,160.42
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,366.07,293.41
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,425.43,349.12
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,483.31,398.93
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,519.91,430.05
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,553.67,457.46
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,405.64,337.7
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,235.56,195.65
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,243.08,202.1
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,249.91,207.19
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,235.9,194.66
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,212.93,174.92
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,168.72,137.37
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,123.29,98.86
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,138.0,111.13
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,151.83,122.45
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,116.93,93.32
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,83.82,65.65
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,88.99,70.04
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,93.99,74.26
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,121.96,97.23
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,146.65,117.19
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,151.4,117.38
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,149.31,113.67
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,109.89,86.94
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,90.0,74.67
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,62.77,50.64
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,53.23,42.23
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,50.31,39.65
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,47.36,37.01
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,43.83,33.85
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,40.31,30.59
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,32.44,23.28
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,27.86,18.75
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,23.32,13.2
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,19.95,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,11.1,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.87,0.22
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,16.49,7.87
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,24.77,15.35
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,33.08,22.73
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,41.59,30.25
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,50.55,38.08
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,58.92,45.32
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,67.24,52.44
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,74.04,58.09
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,80.82,63.66
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,44.69,32.77
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,10.71,3.57
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,21.05,12.46
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,31.41,21.32
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,25.2,15.97
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,18.99,10.65
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,14.86,7.1
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,10.73,3.55
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,87.35,68.42
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,159.47,128.04
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,119.89,95.39
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,82.33,64.51
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,98.04,78.01
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,112.31,90.26
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,89.15,70.77
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,65.93,53.6
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,60.75,49.07
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,55.53,44.46
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,49.7,39.26
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,43.87,34.02
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,37.21,28.03
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,30.56,21.96
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,23.51,15.41
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,16.47,8.84
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,10.28,2.71
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,10.24,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,139.12,75.51
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,241.27,196.8
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,282.05,237.38
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,322.62,274.0
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,348.88,296.67
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,373.56,316.89
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,389.1,329.5
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,402.58,339.96
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,407.86,343.08
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,411.11,344.32
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,402.01,334.81
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,391.57,324.28
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,413.55,340.34
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,429.35,350.32
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,399.39,323.42
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,369.95,297.32
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,349.62,278.02
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,327.42,256.78
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,274.15,213.97
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,232.72,182.15
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,210.64,163.56
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,189.92,146.5
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,160.07,124.86
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,139.68,111.59
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,121.89,98.77
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,114.41,97.47
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,106.31,90.56
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,98.07,83.46
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,88.41,74.85
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,78.61,66.03
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,68.03,56.5
