Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,57.35,46.7
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,45.22,35.33
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,32.95,23.72
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,21.25,11.92
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,9.06,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,4.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,11.95,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,192.47,97.61
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,349.79,284.12
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,412.75,346.19
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,475.25,401.86
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,505.11,428.31
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,538.74,456.07
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,558.36,471.4
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,574.61,483.21
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,577.74,483.38
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,577.47,480.55
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,569.73,472.2
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,558.54,460.86
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,541.68,443.95
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,521.47,424.09
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,465.38,376.97
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,411.68,331.77
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,374.29,299.15
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,335.19,265.16
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,301.86,235.31
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,269.8,206.62
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,237.87,177.97
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,206.6,150.68
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,173.29,121.71
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,137.52,94.67
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,107.73,82.76
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,106.69,90.99
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,101.07,86.08
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,95.33,81.03
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,86.38,73.05
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,77.19,64.76
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,57.77,47.22
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,39.6,30.61
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,34.63,25.87
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,29.65,20.91
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,22.31,12.88
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,14.96,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.27,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,15.0,1.53
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,28.83,18.26
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,46.84,34.78
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,63.64,49.95
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,81.41,65.85
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,98.89,81.25
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,112.68,93.3
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,126.3,105.01
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,147.24,122.56
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,158.0,131.21
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,294.95,247.72
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,411.62,341.26
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,370.64,305.15
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,342.22,280.24
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,290.85,237.52
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,252.4,205.62
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,239.97,194.51
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,227.94,183.66
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,231.39,184.41
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,230.3,180.67
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,185.51,146.07
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,150.49,120.67
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,139.51,112.04
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,128.92,103.88
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,83.06,66.07
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,29.73,21.49
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,27.24,19.3
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,24.75,17.05
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,21.84,14.41
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,18.94,11.74
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,16.05,9.09
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,13.16,6.41
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,9.86,3.31
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,6.56,0.2
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,4.1,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,16.89,1.4
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,40.03,26.99
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,73.35,56.82
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,99.24,80.0
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,120.19,98.6
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,140.49,116.34
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,156.54,130.07
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,172.05,143.1
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,182.05,150.98
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,191.68,158.4
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,166.96,136.95
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,136.68,110.95
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,113.18,91.02
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,91.54,72.63
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,90.77,71.94
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,90.07,71.3
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,107.47,85.78
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,124.34,99.69
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,144.75,116.26
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,163.06,130.78
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,141.25,113.08
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,121.84,97.6
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,124.3,99.65
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,125.5,100.75
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,100.72,80.47
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,77.09,63.53
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,71.22,58.42
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,65.3,53.2
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,58.21,46.88
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,51.05,40.45
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,43.45,33.55
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,35.56,26.32
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,27.67,19.02
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,19.79,11.69
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,12.76,4.79
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.82,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.64,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,2.87,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.1,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,5.33,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,6.57,0.05
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,7.81,1.13
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,9.05,2.21
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,9.88,2.92
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,10.7,3.63
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,16.9,8.99
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,23.11,14.33
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,51.78,38.94
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,81.08,63.84
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,55.97,42.39
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,31.42,21.38
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,30.18,20.31
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,28.93,19.25
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,18.58,10.36
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,8.24,1.46
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,34.31,23.94
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,60.55,46.45
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,44.7,32.91
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,28.9,20.45
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,26.41,18.25
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,23.92,16.02
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,21.43,13.79
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,18.94,11.53
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,16.05,8.91
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,13.16,6.26
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,10.27,3.56
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,7.39,0.86
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,4.51,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,196.97,54.46
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,383.36,308.24
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,448.04,376.54
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,511.12,433.28
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,547.64,465.55
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,581.27,493.6
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,599.05,508.0
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,613.37,518.73
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,616.15,518.86
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,610.71,512.19
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,601.75,502.96
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,589.29,490.57
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,569.95,471.51
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,547.28,449.43
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,518.84,423.08
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,487.41,393.67
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,451.42,359.25
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,412.93,322.12
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,370.79,281.97
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,326.68,239.66
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,279.47,194.99
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,231.15,150.56
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,180.79,107.77
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,130.03,71.6
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,78.58,48.31
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,58.41,47.46
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,56.46,45.87
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,49.54,39.73
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,47.6,37.99
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,45.68,36.24
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,42.42,33.26
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,39.17,30.2
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,34.92,26.11
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,30.72,21.88
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,27.9,17.83
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,24.45,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,202.57,41.99
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,396.53,318.15
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,460.76,387.5
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,523.55,444.39
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,560.15,477.06
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,593.82,505.48
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,610.89,518.59
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,619.32,524.09
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,621.52,523.82
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,620.21,520.31
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,610.46,509.29
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,597.2,495.22
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,577.35,475.66
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,554.17,453.15
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,525.2,426.45
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,493.23,396.74
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,456.31,361.77
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,416.96,324.2
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,374.24,283.85
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,329.6,241.39
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,282.32,196.99
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,234.13,152.97
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,183.68,110.16
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,132.88,73.81
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,81.76,50.36
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,54.78,44.36
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,53.32,43.23
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,51.89,42.06
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,49.58,39.99
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,47.29,37.9
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,44.07,34.95
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,40.87,31.93
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,36.21,27.45
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,31.6,22.81
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,28.76,18.77
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,25.1,0.0
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,201.87,25.84
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,396.83,320.18
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,462.11,393.02
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,526.17,451.97
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,562.79,485.21
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,596.51,514.07
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,614.28,527.85
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,623.34,533.74
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,624.64,532.67
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,622.45,528.3
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,613.34,517.7
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,600.66,503.93
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,581.59,484.89
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,559.06,462.7
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,529.9,435.4
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,497.71,405.02
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,460.85,369.61
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,421.42,331.39
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,378.23,290.04
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,333.1,246.51
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,285.06,200.63
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,235.75,154.77
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,184.49,110.56
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,132.74,72.84
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,80.18,47.87
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,56.55,46.14
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,54.95,44.77
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,53.28,43.31
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,50.72,41.0
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,44.24,35.07
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,41.34,32.49
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,38.46,29.83
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,34.15,25.72
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,29.88,21.46
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,23.13,14.2
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,16.41,0.0
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,179.21,6.77
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,350.75,278.65
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,417.12,350.42
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,482.32,409.04
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,520.72,442.13
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,556.34,471.07
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,575.29,485.42
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,590.89,496.21
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,589.78,493.01
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,585.4,486.98
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,578.37,478.71
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,567.84,467.39
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,512.62,420.65
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,457.43,374.15
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,469.69,380.87
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,473.23,378.85
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,415.34,329.03
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,360.08,281.82
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,325.17,249.59
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,289.63,216.51
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,261.4,185.49
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,226.31,148.43
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,177.94,107.37
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,129.4,72.18
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,80.01,47.94
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,56.41,45.66
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,55.03,44.6
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,53.68,43.52
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,51.48,41.56
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,49.3,39.58
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,46.19,36.75
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,43.11,33.86
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,34.99,26.24
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,30.41,21.68
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,26.75,17.16
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,24.09,0.76
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,167.75,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,330.9,257.46
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,388.02,321.63
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,454.07,380.29
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,494.23,414.44
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,531.7,444.6
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,551.56,459.26
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,568.22,470.47
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,575.14,473.8
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,578.52,473.96
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,567.42,462.75
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,557.59,452.18
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,540.73,436.17
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,520.68,417.34
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,494.91,394.14
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,466.24,368.07
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,432.64,336.91
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,396.66,303.22
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,336.55,253.76
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,286.77,213.8
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,249.32,180.38
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,215.02,150.08
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,177.65,112.44
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,128.09,69.92
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,79.41,45.96
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,54.79,43.48
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,53.39,42.41
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,52.02,41.33
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,49.79,39.45
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,47.58,37.54
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,44.43,34.72
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,41.3,31.82
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,36.3,27.09
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,31.3,22.21
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,22.23,13.2
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,15.74,0.0
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,172.16,0.0
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,338.84,263.52
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,405.76,337.81
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,471.62,397.09
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,510.7,431.62
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,547.17,462.14
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,567.27,478.23
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,584.13,490.76
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,589.55,493.49
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,586.77,489.39
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,580.63,481.64
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,571.0,470.8
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,553.65,453.6
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,532.98,433.42
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,507.07,409.32
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,478.15,382.24
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,444.02,349.85
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,407.32,314.74
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,366.81,276.56
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,324.31,236.2
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,279.11,193.86
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,233.0,151.74
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,184.4,110.25
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,135.32,74.32
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,85.74,49.71
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,52.95,41.83
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,51.49,40.69
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,50.05,39.54
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,48.14,37.86
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,46.25,36.16
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,43.03,33.35
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,39.82,30.44
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,35.61,26.44
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,31.44,22.33
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,24.33,15.03
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,17.22,0.87
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
