Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,177.01,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,340.89,262.3
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,410.61,339.08
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,479.04,399.77
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,518.99,433.72
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,556.19,463.56
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,577.14,478.97
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,594.68,490.72
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,600.38,492.96
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,602.48,492.03
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,595.15,483.19
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,580.53,468.67
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,563.53,452.35
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,543.15,433.08
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,516.71,409.51
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,487.26,383.02
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,452.43,351.06
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,415.07,316.44
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,373.98,278.8
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,330.96,238.98
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,284.79,196.54
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,237.44,153.88
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,188.53,112.54
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,139.22,76.62
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,88.79,51.16
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,53.75,42.54
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,52.28,41.43
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,50.83,40.28
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,48.91,38.59
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,47.02,36.9
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,44.23,34.48
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,41.49,32.0
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,36.88,27.64
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,32.31,23.14
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,23.14,14.12
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,16.64,1.55
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,147.88,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,292.34,225.5
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,361.76,302.81
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,431.63,366.34
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,473.96,404.21
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,514.13,438.46
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,309.65,267.04
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,71.9,57.73
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,79.99,64.93
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,88.04,71.73
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,69.06,55.09
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,52.2,40.31
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,40.12,29.64
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,28.09,19.02
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,21.47,13.21
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,14.85,7.39
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,28.93,19.67
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,43.06,31.89
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,31.84,22.13
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,20.65,12.39
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,77.44,61.49
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,129.93,106.22
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,133.53,108.72
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,131.73,106.88
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,123.0,100.03
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,115.65,99.14
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,108.26,92.65
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,100.69,85.97
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,91.46,77.72
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,82.02,69.21
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,60.21,49.46
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,44.15,34.77
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,39.3,30.15
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,34.48,25.37
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,26.84,17.56
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,19.18,3.73
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,9.82,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,178.31,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,354.85,273.39
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,422.66,353.04
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,490.0,414.12
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,529.08,448.9
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,565.47,479.56
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,584.75,494.96
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,595.41,502.74
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,599.83,504.72
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,600.86,503.51
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,593.48,495.9
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,582.63,485.2
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,564.88,467.83
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,543.8,447.44
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,516.89,422.56
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,486.97,394.64
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,452.33,361.73
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,415.1,325.98
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,374.21,287.05
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,331.27,245.79
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,286.06,202.81
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,239.95,159.93
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,190.82,116.92
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,141.17,79.11
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,90.7,51.82
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,57.67,46.95
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,55.76,45.41
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,48.64,39.06
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,46.31,36.97
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,43.97,34.84
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,41.51,32.61
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,39.09,30.34
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,34.85,26.27
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,30.62,22.08
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,24.39,15.63
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,18.19,4.15
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,174.59,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,347.06,268.35
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,415.85,350.3
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,483.73,412.34
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,523.81,448.25
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,561.3,480.06
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,581.75,496.02
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,598.9,508.3
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,601.63,508.57
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,600.93,505.73
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,594.04,497.43
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,579.82,483.15
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,563.01,466.66
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,542.89,447.14
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,516.2,422.74
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,486.58,395.35
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,452.2,362.78
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,415.39,327.54
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,374.98,289.24
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,332.66,248.69
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,287.47,205.66
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,241.13,162.33
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,192.57,119.6
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,143.59,81.92
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,88.41,49.66
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,54.3,44.07
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,52.87,42.94
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,51.45,41.79
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,49.97,40.47
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,48.54,39.16
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,45.38,36.29
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,42.25,33.35
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,37.66,28.96
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,33.11,24.44
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,23.91,15.35
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,17.43,4.53
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,171.84,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,341.6,263.76
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,412.74,349.26
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,482.92,414.02
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,524.01,451.31
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,562.35,484.33
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,582.99,500.53
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,600.29,512.93
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,605.73,514.29
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,607.6,512.31
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,596.62,501.47
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,586.86,491.16
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,570.16,474.36
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,550.04,454.49
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,523.56,428.96
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,494.07,400.54
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,459.59,367.61
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,422.51,331.94
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,381.59,293.13
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,338.67,252.06
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,292.47,208.21
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,245.02,163.96
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,195.62,120.53
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,145.69,81.97
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,95.18,53.67
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,58.44,47.64
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,56.53,46.11
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,49.39,39.75
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,47.46,38.03
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,45.54,36.29
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,42.7,33.79
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,39.89,31.22
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,35.65,27.16
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,31.44,22.98
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,25.24,16.61
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,19.09,6.26
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,158.27,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,316.32,238.95
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,387.3,321.73
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,451.06,379.79
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,495.09,417.43
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,536.36,450.73
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,559.3,467.96
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,578.97,481.59
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,585.93,484.54
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,589.38,484.36
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,584.04,477.89
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,575.17,468.45
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,496.54,404.09
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,414.05,336.96
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,458.97,370.05
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,482.41,383.18
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,405.03,319.21
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,331.72,260.42
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,307.36,238.28
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,281.8,214.59
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,254.3,188.62
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,223.95,160.38
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,189.04,132.06
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,156.63,108.44
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,117.31,80.92
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,81.61,67.62
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,67.84,55.66
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,58.84,47.79
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,56.76,45.98
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,50.22,40.1
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,47.1,37.32
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,44.0,34.46
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,39.17,29.91
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,34.34,25.2
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,27.15,18.03
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,19.94,7.31
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,10.24,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,173.5,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,346.67,262.29
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,415.55,347.4
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,483.21,409.61
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,522.97,444.77
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,560.17,475.69
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,580.29,491.65
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,591.74,499.85
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,597.69,503.0
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,600.26,502.94
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,593.46,494.48
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,583.21,483.01
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,565.73,465.76
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,544.93,445.56
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,518.32,420.07
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,488.71,391.77
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,455.12,359.92
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,418.9,325.33
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,378.29,287.23
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,335.67,246.87
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,290.87,204.69
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,244.91,162.15
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,195.95,119.29
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,146.39,80.86
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,96.21,51.96
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,55.59,44.32
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,53.67,42.8
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,51.7,41.18
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,49.58,39.32
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,43.09,33.48
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,40.62,31.36
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,38.17,29.17
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,34.34,25.54
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,30.53,21.81
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,24.3,15.61
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,18.09,6.67
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,133.82,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,323.29,244.34
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,388.08,326.04
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,461.85,393.59
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,506.54,433.48
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,548.41,468.97
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,571.53,487.36
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,591.33,501.99
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,595.97,502.71
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,597.18,500.27
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,592.27,493.39
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,583.77,483.38
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,568.55,467.98
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,549.84,449.5
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,524.08,425.72
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,493.91,397.92
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,461.3,366.96
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,426.03,333.21
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,385.74,295.35
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,343.45,255.24
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,298.87,212.57
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,252.52,169.02
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,203.54,125.99
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,154.0,87.28
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,103.56,57.5
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,54.49,43.33
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,53.05,42.24
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,51.63,41.11
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,49.75,39.46
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,47.9,37.81
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,45.13,35.43
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,42.38,32.98
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,37.77,28.72
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,33.18,24.31
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,26.55,17.72
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,19.94,8.55
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,9.39,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,129.19,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,313.72,231.21
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,387.23,316.58
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,452.52,375.3
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,496.04,413.28
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,536.94,447.33
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,560.7,466.11
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,581.14,481.35
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,591.23,488.22
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,597.6,491.7
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,592.44,486.37
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,583.73,477.98
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,567.17,462.28
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,544.56,441.56
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,519.74,418.98
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,491.92,393.47
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,458.45,362.36
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,422.47,328.59
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,383.06,291.87
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,341.65,252.86
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,297.21,211.2
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,251.51,168.93
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,203.44,126.69
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,154.84,88.48
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,99.97,54.22
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,55.69,44.4
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,54.28,43.34
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,52.9,42.25
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,51.43,40.97
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,50.01,39.71
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,47.33,37.42
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,44.69,35.07
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,38.04,28.9
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,35.16,26.0
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,27.96,18.93
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,20.74,9.57
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,10.67,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
